Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,13.94,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,30.26,15.69
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,56.18,40.81
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,87.1,68.31
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,113.03,91.77
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,139.94,115.91
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,164.88,137.8
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,190.47,159.83
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,170.88,142.76
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,148.45,122.85
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,292.96,247.4
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,438.83,368.31
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,416.06,347.14
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,396.05,328.74
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,446.18,370.3
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,505.85,418.18
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,381.54,316.05
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,244.58,200.89
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,264.19,217.83
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,283.85,234.16
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,265.57,218.94
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,247.39,203.9
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,329.68,273.99
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,408.86,339.43
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,312.63,259.64
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,220.83,182.5
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,176.44,145.8
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,140.34,115.42
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,128.61,105.67
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,117.02,95.91
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,103.89,84.92
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,90.82,73.82
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,76.17,61.02
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,61.54,48.08
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,46.91,35.05
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,32.22,21.79
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.79,9.17
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,46.79,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,124.33,70.32
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,182.31,132.41
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,248.22,192.96
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,304.66,246.05
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,364.92,301.43
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,417.11,348.2
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,470.4,394.08
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,515.1,431.7
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,561.96,469.61
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,601.56,501.03
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,639.44,530.13
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,672.11,553.88
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,702.28,574.38
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,724.8,590.21
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,744.24,603.83
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,758.69,613.83
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,769.77,621.48
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,774.27,625.55
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,775.25,627.22
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,770.31,623.54
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,761.87,617.42
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,747.52,607.7
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,729.88,595.62
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,705.21,578.61
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,677.66,559.05
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,644.6,532.89
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,609.29,504.49
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,568.58,471.43
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,526.51,436.4
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,476.94,394.19
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,429.73,352.63
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,373.45,302.78
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,319.19,253.26
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,256.53,197.06
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,199.39,144.36
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,131.68,79.32
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,68.12,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,26.6,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,36.91,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,100.02,56.91
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,148.5,108.9
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,202.99,158.94
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,249.88,202.94
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,300.24,249.16
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,342.25,287.55
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,384.18,324.67
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,357.41,302.58
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,313.51,264.8
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,391.64,330.63
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,469.65,394.52
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,557.68,466.09
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,644.87,535.41
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,695.33,573.03
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,748.63,612.6
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,761.55,620.57
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,771.02,626.45
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,701.49,574.08
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,626.09,515.09
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,698.29,572.36
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,758.09,616.16
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,628.04,515.5
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,482.51,398.44
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,593.14,489.57
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,672.84,552.67
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,578.68,477.08
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,483.83,401.03
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,449.72,373.23
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,414.71,343.72
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,425.08,350.53
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,422.84,345.07
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,366.61,295.64
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,312.63,247.12
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,250.12,191.55
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,193.3,139.79
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,103.11,64.38
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,27.46,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,44.8,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,120.37,68.3
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,178.52,130.99
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,242.37,190.58
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,298.86,244.41
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,359.24,300.78
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,315.47,269.35
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,244.12,209.96
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,174.49,149.54
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,95.23,78.71
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,118.9,99.35
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,142.8,119.94
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,158.01,132.75
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,173.49,145.73
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,465.41,402.73
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,743.27,631.49
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,430.92,373.39
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,80.28,64.5
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,114.97,94.78
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,150.62,125.43
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,129.36,107.15
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,108.39,89.12
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,191.06,161.77
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,271.74,231.68
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,441.56,382.34
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,578.11,500.22
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,373.88,324.21
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,163.66,138.24
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,150.39,127.14
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,137.3,115.85
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,307.98,266.53
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,426.56,364.18
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,371.61,312.48
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,318.39,261.78
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,255.35,202.85
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,200.45,150.48
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,134.22,86.69
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,73.92,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,27.23,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,51.25,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,136.19,77.42
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,195.95,144.38
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,263.35,208.31
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,321.49,265.21
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,381.37,322.79
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,434.57,372.77
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,488.68,421.87
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,535.96,463.76
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,582.53,503.72
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,623.29,537.57
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,662.09,568.85
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,694.27,595.07
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,723.74,617.44
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,747.9,635.31
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,768.85,650.67
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,783.02,660.79
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,793.65,668.3
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,798.28,671.31
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,799.25,671.69
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,794.15,667.57
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,785.43,660.86
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,770.67,649.63
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,752.5,635.9
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,728.43,617.91
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,701.33,597.55
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,668.55,571.04
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,633.35,541.79
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,591.38,506.61
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,547.89,469.27
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,498.86,425.53
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,449.52,380.43
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,393.4,329.24
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,340.69,279.45
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,277.74,220.39
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,219.7,164.74
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,150.72,98.57
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,89.06,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,32.75,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,45.83,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,121.16,68.8
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,179.37,132.0
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,245.69,193.74
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,302.79,248.17
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,363.87,304.92
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,416.63,353.2
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,470.55,400.72
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,518.04,442.28
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,565.03,482.17
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,601.94,512.69
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,640.21,543.32
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,672.38,567.68
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,702.06,588.93
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,725.73,604.17
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,746.37,616.96
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,760.43,625.22
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,771.14,631.07
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,776.25,633.42
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,777.87,633.32
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,772.67,627.86
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,764.02,620.1
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,748.93,608.87
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,730.62,595.44
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,706.75,577.95
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,680.09,558.21
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,647.49,533.67
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,616.1,509.43
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,573.93,475.46
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,530.55,439.81
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,481.39,399.32
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,432.25,357.51
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,375.02,307.54
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,320.04,257.96
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,257.57,201.92
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,200.57,149.49
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,135.14,89.4
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,74.74,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,27.53,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,12.29,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,24.89,12.33
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,49.48,36.31
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,73.92,58.46
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,98.24,80.6
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,123.44,103.38
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,146.91,124.18
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,171.17,145.32
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,189.99,161.34
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,208.77,177.0
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,233.72,198.15
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,259.27,219.55
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,277.3,233.93
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,295.37,248.18
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,258.85,216.67
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,213.58,177.81
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,286.49,239.42
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,361.39,300.49
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,362.83,300.97
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,363.84,301.62
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,336.63,279.05
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,317.53,263.05
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,385.52,320.78
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,450.33,374.22
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,567.03,470.79
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,664.54,548.98
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,631.83,521.64
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,597.11,493.65
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,556.96,461.3
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,515.47,427.15
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,466.64,386.37
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,418.03,344.67
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,364.82,298.28
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,312.0,250.99
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,250.37,196.52
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,194.49,145.87
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,130.04,87.32
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,72.14,1.09
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,26.63,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.44,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.74,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,13.5,5.94
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,20.26,12.18
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,27.02,18.38
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,33.79,24.53
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,40.56,30.63
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,47.33,36.66
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,77.44,63.12
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,108.77,90.19
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,102.6,84.61
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,96.68,79.33
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,63.31,50.07
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,30.9,21.61
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,21.72,13.52
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.55,5.42
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,60.42,47.25
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,109.33,89.09
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,115.93,94.57
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,122.57,100.19
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,123.1,100.67
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,123.66,101.2
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,135.09,110.98
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,146.71,120.9
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,125.55,103.05
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,104.61,85.34
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,101.2,82.58
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,97.82,79.81
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,89.85,73.06
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,81.91,66.31
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,245.72,209.05
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,369.56,309.13
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,315.63,260.88
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,264.52,215.25
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,206.95,164.26
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,155.78,118.54
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,99.71,68.77
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,48.34,4.95
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,18.2,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.97,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.85,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,8.19,1.33
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.53,5.3
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.88,9.24
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,21.22,13.13
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,25.09,16.59
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,28.95,20.02
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,46.36,35.26
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,63.79,50.33
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,104.44,85.37
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,146.44,121.0
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,103.98,84.39
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,63.8,49.73
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,168.08,139.41
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,276.41,229.51
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,230.04,190.05
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,177.29,145.41
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,280.08,232.94
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,385.95,319.98
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,309.4,255.8
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,241.67,198.64
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,223.9,184.32
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,214.2,176.42
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,148.09,121.22
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,84.31,67.08
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,102.19,82.55
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,120.62,98.36
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,110.56,89.93
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,100.55,81.54
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,89.01,71.89
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,77.51,62.13
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,65.0,51.24
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,52.51,40.23
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,40.57,29.59
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,28.97,19.16
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.82,9.77
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,43.93,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,117.17,64.39
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,174.25,123.61
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,239.69,182.95
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,295.59,234.96
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,355.4,289.39
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,407.48,336.67
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,460.77,383.7
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,506.98,423.81
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,552.49,462.35
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,591.43,495.55
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,628.64,526.8
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,403.11,340.75
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,121.97,98.03
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,116.66,93.64
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,111.45,89.15
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,440.25,373.43
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,743.59,619.27
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,494.89,416.03
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,210.48,172.39
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,381.85,319.92
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,526.69,441.29
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,365.16,306.12
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,185.35,152.22
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,445.13,378.27
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,658.69,555.68
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,627.37,529.54
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,594.03,502.38
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,557.43,471.41
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,519.04,438.34
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,471.76,397.65
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,426.58,357.66
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,374.43,310.9
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,323.44,263.89
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,262.79,208.32
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,207.33,156.7
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,144.53,99.44
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,88.09,27.0
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,32.46,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,51.57,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,137.84,78.96
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,198.34,144.74
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,266.82,208.76
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,324.84,264.8
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,386.28,322.71
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,438.33,370.73
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,493.06,419.19
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,540.36,460.97
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,586.8,500.87
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,570.91,488.32
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,543.82,466.16
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,635.19,541.28
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,728.58,613.82
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,752.67,630.04
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,773.54,644.39
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,787.95,653.87
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,798.83,660.83
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,722.92,602.86
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,640.26,537.49
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,720.46,602.93
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,793.38,658.77
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,779.53,647.97
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,762.26,635.43
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,738.43,617.9
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,711.52,598.02
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,679.09,573.04
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,644.22,544.63
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,603.32,510.84
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,560.77,474.91
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,511.9,432.62
