Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,462.63,388.84
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,407.11,338.88
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,354.91,290.27
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,292.93,233.4
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,235.35,179.15
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,167.87,116.87
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,108.06,40.82
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,40.02,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,42.13,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,114.4,66.52
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,170.66,125.43
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,233.43,183.55
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,289.6,237.26
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,349.96,293.9
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,402.46,342.61
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,456.35,391.21
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,504.24,433.2
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,552.01,473.97
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,592.44,508.12
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,631.33,540.28
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,660.86,564.64
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,691.68,588.81
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,715.87,607.69
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,737.15,624.32
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,753.2,635.95
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,766.08,645.18
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,772.47,650.16
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,775.41,652.61
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,772.56,649.67
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,766.24,644.16
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,675.55,571.85
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,574.41,486.72
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,641.45,544.75
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,687.88,584.28
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,448.46,383.11
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,206.0,172.09
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,189.3,158.35
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,172.8,144.39
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,154.82,129.29
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,137.11,114.2
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,111.84,92.17
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,91.55,74.28
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,71.68,56.74
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,52.34,39.55
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,34.95,23.59
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,17.38,4.43
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.85,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,50.13,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,134.37,78.54
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,193.25,141.88
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,260.3,204.84
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,318.3,260.53
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,378.08,316.59
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,431.68,365.75
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,486.28,413.88
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,534.71,456.2
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,582.51,496.67
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,623.34,530.67
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,662.28,562.35
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,694.88,587.08
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,724.79,608.07
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,749.38,626.29
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,770.78,642.14
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,785.74,652.04
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,797.19,659.43
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,802.25,663.31
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,803.67,664.67
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,799.59,661.28
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,791.9,655.32
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,777.9,645.16
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,760.49,632.56
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,736.43,615.23
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,709.37,595.56
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,677.55,571.38
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,643.27,543.54
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,602.06,509.59
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,559.33,473.66
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,511.43,432.46
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,463.16,389.83
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,409.75,341.76
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,355.33,291.59
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,293.47,235.06
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,235.96,181.06
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,169.11,119.8
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,110.44,52.56
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,40.91,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,43.44,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,116.01,68.04
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,172.46,126.42
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,237.65,186.85
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,294.34,240.56
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,355.28,296.92
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,407.89,344.5
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,461.83,391.52
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,510.78,432.85
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,559.62,472.66
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,597.19,503.52
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,636.24,534.74
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,669.25,560.73
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,699.87,583.4
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,724.52,600.42
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,746.22,615.15
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,761.12,624.95
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,772.73,632.37
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,779.33,636.8
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,782.46,638.8
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,779.25,635.29
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,772.57,629.38
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,759.76,619.43
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,743.66,607.15
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,721.47,589.55
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,696.31,569.84
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,664.77,546.46
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,630.87,519.9
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,591.6,487.71
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,550.74,453.67
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,505.81,417.27
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,457.52,377.02
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,402.6,329.63
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,349.16,281.98
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,288.42,227.87
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,232.02,176.16
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,165.56,116.45
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,107.62,54.24
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,39.93,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.85,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,17.37,7.6
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,31.07,21.3
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,45.14,34.27
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,60.25,47.91
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,75.35,61.33
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,89.4,73.72
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,103.49,85.97
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,108.58,90.1
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,113.78,94.29
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,111.77,92.42
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,109.9,90.69
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,102.53,84.04
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,95.31,77.56
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,111.96,91.8
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,128.75,106.06
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,87.63,70.55
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,48.32,36.49
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,49.78,37.76
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,51.23,39.01
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,48.81,36.84
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,46.39,34.69
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,40.1,29.26
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,33.81,23.83
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,34.77,24.65
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,35.74,25.48
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,27.04,17.95
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,18.34,10.4
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,29.93,20.56
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,41.53,30.74
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,37.17,26.98
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,32.82,23.2
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,27.99,18.96
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,23.15,14.68
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,18.32,10.36
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,13.5,6.02
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,9.16,2.06
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.82,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.46,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,41.17,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,111.97,66.94
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,167.88,122.49
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,233.14,181.46
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,289.67,233.44
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,349.4,287.17
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,264.51,221.32
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,129.7,106.96
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,183.73,153.45
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,242.83,203.29
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,434.0,366.0
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,636.47,530.63
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,669.8,555.28
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,696.8,574.95
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,720.63,592.5
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,741.54,607.85
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,756.26,618.59
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,767.73,627.02
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,774.02,631.47
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,776.91,633.53
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,772.47,629.32
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,764.66,622.76
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,751.52,613.05
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,735.2,601.07
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,557.33,460.22
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,371.98,306.6
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,514.9,428.5
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,625.6,519.52
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,585.72,486.05
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,544.41,451.77
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,496.65,411.79
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,448.74,370.68
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,395.34,324.19
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,343.28,277.55
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,282.79,223.61
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,226.72,172.41
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,165.42,117.51
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,110.68,62.1
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,40.45,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.39,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.54,4.07
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,22.68,14.06
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,32.83,23.47
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,42.99,32.81
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,53.21,42.12
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,64.12,51.92
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,75.06,61.63
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,148.58,126.67
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,224.22,192.17
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,243.18,208.0
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,261.81,223.51
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,233.97,198.65
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,198.22,167.02
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,212.91,179.21
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,227.8,191.39
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,191.46,159.83
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,155.38,128.49
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,159.48,131.99
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,163.63,135.48
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,145.47,119.86
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,127.51,104.46
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,219.72,183.96
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,308.92,259.08
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,515.42,436.36
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,683.79,575.04
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,654.76,550.21
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,620.97,522.75
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,369.24,314.74
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,122.14,100.66
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,110.08,90.92
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,98.07,80.76
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,245.48,207.75
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,346.43,286.01
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,285.29,230.5
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,228.85,178.71
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,167.17,122.46
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,113.38,68.01
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,41.79,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,52.19,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,140.74,86.53
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,199.49,147.66
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,267.0,211.46
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,323.97,267.3
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,385.87,326.44
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,440.78,377.62
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,496.7,427.95
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,546.06,472.2
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,594.81,514.77
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,637.72,551.3
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,678.73,585.43
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,713.15,613.05
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,744.92,637.54
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,771.24,656.14
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,794.31,672.15
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,810.25,684.22
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,822.6,693.67
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,829.99,699.44
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,833.61,702.5
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,830.29,700.37
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,823.23,695.53
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,810.37,685.59
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,793.93,673.02
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,771.67,656.33
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,746.13,637.1
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,713.92,611.91
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,679.02,583.63
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,639.23,551.24
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,597.46,516.36
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,549.13,473.69
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,500.02,429.33
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,444.53,379.23
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,389.9,328.27
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,328.29,269.98
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,271.41,214.62
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,203.6,150.57
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,144.65,89.39
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,53.59,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,52.22,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,140.58,88.77
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,199.17,149.86
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,266.5,214.19
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,324.27,271.29
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,385.46,330.38
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,438.05,380.05
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,493.47,430.4
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,541.25,473.68
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,588.23,515.14
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,630.17,550.25
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,670.23,582.9
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,703.94,608.98
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,734.99,631.62
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,760.48,649.67
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,782.81,665.19
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,798.31,676.57
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,810.3,685.37
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,817.59,689.48
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,821.23,690.95
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,817.78,688.62
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,810.69,683.67
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,798.15,674.38
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,782.12,662.53
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,759.29,645.44
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,733.34,625.94
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,702.47,602.25
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,668.98,575.35
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,628.89,541.89
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,587.05,506.27
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,539.36,464.51
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,490.96,421.13
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,438.04,373.43
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,383.51,322.96
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,322.27,265.43
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,264.59,209.89
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,197.92,147.37
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,139.89,88.87
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,56.24,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,41.85,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,101.27,66.38
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,154.78,118.1
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,218.08,175.84
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,271.57,226.11
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,329.13,279.08
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,300.04,258.09
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,244.35,211.43
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,265.33,229.97
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,285.1,246.58
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,353.16,305.0
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,419.56,360.9
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,431.61,370.26
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,441.52,377.99
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,452.16,385.73
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,461.4,392.22
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,459.5,390.36
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,447.73,380.61
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,503.28,427.95
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,549.83,467.32
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,519.4,441.57
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,488.09,415.31
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,384.46,327.88
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,283.31,240.67
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,250.74,212.85
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,211.8,179.28
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,197.97,167.69
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,184.3,156.15
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,143.69,121.13
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,104.13,86.66
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,93.64,77.79
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,83.19,68.8
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,71.74,58.68
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,60.32,48.46
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,48.4,37.67
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,36.7,26.97
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,26.06,17.13
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,15.43,6.92
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.71,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,48.81,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,119.08,77.22
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,175.54,131.98
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,241.78,192.39
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,301.11,247.84
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,365.73,306.95
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,418.23,355.31
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,474.21,405.24
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,525.06,449.87
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,576.06,493.57
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,567.88,485.89
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,548.97,469.18
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,636.78,540.94
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,727.19,610.79
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,752.78,628.27
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,775.39,643.91
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,792.97,654.54
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,807.24,662.68
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,813.94,666.39
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,817.1,667.64
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,814.77,665.47
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,808.88,660.87
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,796.3,650.99
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,780.33,638.77
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,758.13,622.55
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,732.86,604.12
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,701.32,580.94
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,667.3,554.7
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,630.43,525.58
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,588.26,491.72
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,540.06,451.68
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,491.31,410.14
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,435.02,361.36
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,380.04,312.3
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,317.97,257.35
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,259.78,204.03
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,192.49,143.1
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,136.78,89.99
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,56.29,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
