Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,813.0,91.5,4.05,15.0,510.0,673.8,547.95
2016,2,1,11,0,825.0,94.0,4.2,16.0,537.0,705.71,569.45
2016,2,1,11,15,833.5,95.5,4.3,16.0,557.5,731.55,588.35
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,754.68,605.35
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,771.71,616.72
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,785.67,625.93
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,793.11,631.36
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,797.24,634.55
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,794.96,632.21
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,789.37,627.61
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,777.78,619.4
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,763.04,609.0
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,740.59,593.17
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,715.4,575.31
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,463.48,376.92
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,203.2,161.4
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,414.53,339.06
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,573.73,467.08
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,527.09,429.07
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,481.87,392.17
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,428.75,347.47
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,377.02,303.03
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,318.86,253.1
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,264.35,205.08
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,202.21,150.89
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,147.76,103.28
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,78.51,46.72
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,15.14,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,61.49,27.69
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,117.19,82.53
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,169.15,128.7
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,229.78,182.57
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,285.07,232.35
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,344.32,284.55
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,396.66,329.94
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,450.96,375.67
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,304.93,255.62
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,113.9,91.64
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,127.99,103.56
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,142.15,115.16
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,142.91,115.34
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,143.73,115.6
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,146.13,117.42
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,148.57,119.29
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,178.22,143.48
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,208.25,167.66
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,199.85,160.61
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,191.48,153.71
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,193.44,155.07
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,195.42,156.44
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,199.25,159.68
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,203.08,162.95
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,171.6,137.35
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,140.57,111.98
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,168.27,135.49
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,196.15,159.0
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,155.01,125.13
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,114.78,91.75
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,104.31,83.21
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,93.87,74.59
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,236.85,196.12
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,350.52,286.01
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,293.16,236.34
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,240.05,190.12
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,184.02,140.93
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,134.09,96.98
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,71.41,44.84
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.87,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.44,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.89,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.86,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,4.34,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.82,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.61,3.4
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,16.41,8.29
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,26.07,16.44
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,35.74,24.55
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,67.2,50.77
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,99.07,77.0
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,65.76,49.28
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,32.85,21.84
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,29.47,18.95
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,26.09,16.08
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,42.05,29.32
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,58.02,42.53
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,44.47,31.25
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,30.93,20.0
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,70.61,52.77
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,110.99,85.88
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,97.01,74.5
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,83.2,63.27
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,150.26,118.66
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,219.13,174.67
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,127.37,100.14
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,40.57,28.33
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,37.18,25.6
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,33.79,22.82
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,29.92,19.62
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,26.05,16.39
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,21.71,12.75
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,17.36,9.05
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,13.01,5.29
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,8.67,1.52
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,5.3,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,20.34,8.34
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,35.44,24.12
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,54.73,41.39
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,73.93,58.44
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,93.81,75.67
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,114.29,93.18
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,165.14,136.55
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,216.31,179.79
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,283.4,236.15
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,357.1,296.96
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,390.75,323.94
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,424.64,350.97
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,417.4,343.44
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,414.56,339.35
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,391.65,319.61
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,358.16,291.5
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,318.67,259.07
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,278.38,225.69
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,326.76,265.26
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,375.48,304.09
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,345.46,279.3
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,315.44,254.85
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,317.83,257.29
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,319.99,259.42
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,343.78,279.7
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,374.0,304.78
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,269.18,220.36
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,170.57,138.77
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,166.3,135.8
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,162.03,132.59
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,125.54,102.07
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,89.7,71.81
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,78.8,62.65
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,67.92,53.39
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,56.56,43.68
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,45.4,33.98
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,34.28,24.1
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,23.16,14.17
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,14.47,6.1
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.78,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.95,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,35.56,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,95.4,51.69
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,168.1,119.9
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,226.89,175.71
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,295.3,240.24
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,357.35,298.92
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,423.54,359.83
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,481.13,412.57
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,539.53,464.49
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,589.88,507.62
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,642.4,551.17
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,686.13,586.15
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,727.89,617.58
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,764.73,644.06
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,798.91,668.2
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,826.07,688.0
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,849.93,705.31
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,867.62,716.67
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,881.67,725.38
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,888.79,729.54
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,892.08,731.0
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,890.15,729.14
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,884.36,724.61
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,872.0,714.92
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,855.95,703.03
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,833.66,685.28
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,808.02,665.19
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,776.28,641.46
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,741.67,615.55
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,700.8,584.69
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,657.87,550.15
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,609.66,510.85
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,560.36,469.71
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,506.48,423.1
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,450.36,373.55
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,388.76,319.45
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,329.59,265.63
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,263.18,205.03
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,202.85,148.97
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,134.01,87.08
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,75.43,7.06
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,26.49,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,16.71,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,68.12,39.83
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,131.22,95.41
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,180.43,140.95
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,236.12,192.2
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,285.2,237.29
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,337.28,283.55
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,371.75,313.62
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,400.55,337.55
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,466.33,390.19
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,534.62,442.53
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,547.16,449.37
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,550.08,448.94
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,550.27,446.67
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,537.45,434.54
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,540.88,436.65
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,541.75,436.55
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,713.48,570.22
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,870.33,679.13
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,877.69,682.39
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,881.32,685.56
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,878.32,684.37
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,871.61,680.83
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,859.56,672.9
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,843.96,662.68
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,820.31,646.92
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,793.6,629.09
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,762.5,609.16
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,728.71,587.1
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,654.59,532.84
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,578.89,475.3
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,536.85,441.58
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,493.56,405.76
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,469.49,384.34
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,441.36,358.3
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,379.8,305.91
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,320.92,254.28
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,253.95,195.31
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,192.89,140.75
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,125.93,82.77
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,68.9,14.02
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,24.55,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,22.29,11.7
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,37.32,26.81
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,55.45,43.5
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,73.53,59.99
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,92.4,76.81
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,111.49,93.54
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,111.36,93.16
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,111.32,92.76
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,131.65,109.86
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,152.14,126.78
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,139.68,115.78
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,127.48,105.08
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,164.19,136.1
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,201.54,167.15
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,209.55,173.6
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,217.61,180.18
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,199.97,164.88
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,182.38,149.7
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,189.74,155.88
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,197.15,162.07
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,263.37,217.84
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,323.79,268.05
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,328.14,271.51
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,332.22,274.99
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,307.29,254.39
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,282.66,234.09
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,291.47,242.07
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,299.32,249.08
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,326.79,273.04
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,343.23,287.48
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,324.89,272.94
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,304.87,256.75
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,278.5,234.52
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,246.43,207.09
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,211.56,176.92
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,177.23,146.39
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,140.4,112.99
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,105.5,80.99
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,68.64,47.97
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,33.83,8.76
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,13.62,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,40.44,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,97.47,58.45
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,161.18,116.2
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,218.95,169.27
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,284.34,228.73
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,271.1,224.5
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,233.74,196.07
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,278.86,235.14
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,326.7,275.47
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,275.74,231.53
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,213.82,177.24
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,240.72,199.72
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,268.27,222.3
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,294.48,243.27
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,321.16,264.44
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,251.32,206.31
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,175.48,142.6
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,208.25,169.96
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,241.44,197.2
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,357.43,294.14
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,475.63,389.96
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,340.1,279.71
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,208.06,169.78
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,202.08,165.55
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,196.14,161.02
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,146.06,119.26
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,97.0,77.86
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,111.56,90.44
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,126.32,103.14
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,125.48,102.61
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,124.7,102.17
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,125.55,103.11
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,126.54,104.17
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,113.06,92.81
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,99.62,81.4
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,84.13,68.2
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,68.67,54.78
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,129.06,102.99
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,165.22,125.02
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,105.58,73.21
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,54.47,20.36
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,20.33,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.95,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.78,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,16.4,7.61
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,27.03,17.99
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,39.61,29.58
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,52.39,41.27
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,65.76,53.24
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,79.14,65.04
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,126.19,106.57
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,180.15,153.68
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,199.14,169.55
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,218.26,185.36
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,380.48,327.75
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,552.92,473.96
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,671.49,572.28
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,787.79,662.98
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,619.91,524.63
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,414.48,347.77
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,287.7,241.96
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,164.23,135.8
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,178.63,148.45
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,193.12,161.04
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,220.19,184.16
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,247.44,207.32
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,235.95,197.6
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,224.52,188.03
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,246.42,207.13
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,276.09,232.63
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,263.17,221.92
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,250.32,211.36
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,260.79,221.25
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,269.74,229.67
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,210.2,178.76
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,149.24,126.04
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,132.08,111.35
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,115.28,96.79
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,98.22,82.0
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,81.2,66.97
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,63.68,51.12
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,46.14,35.08
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,30.15,20.28
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,14.47,3.43
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.37,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,17.3,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,48.33,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,103.22,66.31
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,167.89,124.9
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,226.53,179.75
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,292.69,241.25
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,350.71,296.04
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,411.71,352.09
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,467.77,401.86
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,525.13,451.15
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,576.15,494.95
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,629.36,539.47
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,674.12,575.95
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,717.31,610.4
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,750.24,635.11
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,780.24,657.5
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,807.79,677.97
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,832.41,696.21
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,850.09,709.21
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,864.41,719.81
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,872.83,726.35
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,877.73,730.77
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,877.55,731.51
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,873.8,729.7
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,770.94,650.74
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,661.93,561.63
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,498.63,425.59
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,335.5,284.81
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,559.14,481.88
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,738.37,632.4
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,702.4,603.22
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,663.61,571.63
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,473.05,409.72
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,296.99,256.2
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,398.26,345.09
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,461.11,395.8
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,400.11,339.8
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,341.37,284.73
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,277.29,224.14
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,217.91,166.98
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,148.93,103.67
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,91.96,43.7
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,32.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,21.97,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,63.87,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,121.35,77.48
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,190.23,140.59
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,251.32,199.04
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,319.03,263.09
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,379.96,321.26
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,443.77,380.43
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,500.35,431.1
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,557.45,480.48
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,606.32,522.68
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,656.81,565.05
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,700.32,599.34
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,741.79,629.34
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,778.09,656.25
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,811.62,680.88
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,838.93,700.64
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,862.93,717.91
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,880.34,728.99
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,894.12,737.45
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,902.28,742.81
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,906.62,745.51
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,904.49,742.61
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,898.54,737.1
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,886.2,727.98
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,870.19,716.32
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,847.09,699.78
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,820.72,680.83
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,789.56,657.38
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,755.55,631.75
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,714.63,601.21
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,671.68,567.83
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,623.42,527.2
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,576.7,486.93
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,520.88,438.72
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,465.34,389.63
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,403.95,335.7
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,344.81,282.0
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,278.98,221.79
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,218.7,165.46
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,150.42,104.04
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,92.95,46.62
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,32.94,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
