Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,180.08,147.51
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,108.73,88.26
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,39.61,29.11
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,51.22,39.44
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,62.83,49.71
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,55.08,43.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,47.33,36.48
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,39.1,29.28
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,30.88,21.97
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,23.15,14.97
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,15.43,7.91
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,9.16,1.99
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.89,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,9.05,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,23.03,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,67.82,41.56
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,123.56,88.74
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,179.77,138.41
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,247.92,199.58
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,205.55,171.22
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,130.57,109.21
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,249.49,212.01
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,383.32,325.61
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,491.34,415.98
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,612.16,514.51
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,662.22,552.48
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,713.51,590.65
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,756.74,620.8
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,798.07,649.01
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,726.21,590.02
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,627.0,507.38
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,512.24,415.21
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,390.04,314.56
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,568.0,459.33
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,741.27,592.67
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,723.4,576.2
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,695.84,554.13
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,645.73,514.57
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,586.0,467.67
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,476.55,382.14
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,360.25,289.2
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,519.7,420.54
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,661.18,532.3
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,740.42,596.95
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,800.53,643.95
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,760.53,615.0
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,718.45,585.03
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,583.22,478.87
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,453.1,374.26
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,305.56,253.49
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,171.52,140.67
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,304.76,253.99
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,389.08,319.24
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,325.29,262.68
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,265.53,208.99
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,200.03,150.86
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,143.22,100.64
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,83.58,51.12
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,35.54,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,12.8,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,10.8,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,27.34,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,72.36,45.6
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,128.45,92.8
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,182.89,141.1
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,245.79,197.01
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,305.62,249.97
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,369.73,304.49
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,429.67,352.71
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,492.71,400.4
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,547.51,443.92
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,602.97,486.93
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,653.21,525.59
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,702.79,563.02
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,745.71,595.13
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,786.95,624.89
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,820.85,648.12
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,848.9,667.17
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,874.68,685.32
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,897.53,701.5
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,819.37,644.41
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,727.88,573.31
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,706.77,557.95
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,691.72,546.13
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,811.64,640.82
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,922.52,722.22
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,853.58,672.59
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,780.9,619.04
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,709.85,565.09
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,633.6,506.47
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,641.48,514.76
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,637.9,513.88
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,675.31,545.32
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,699.16,565.6
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,568.14,462.39
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,448.39,366.59
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,264.54,218.2
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,88.27,69.87
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,77.48,61.26
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,66.7,52.29
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,175.44,142.77
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,247.19,194.72
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,184.42,139.47
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,130.19,92.59
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,68.17,43.69
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,23.32,0.89
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,11.8,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,12.85,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,36.65,0.0
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,84.9,52.18
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,146.16,103.52
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,204.55,156.06
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,272.09,217.32
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,333.7,273.8
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,399.84,332.82
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,461.09,385.76
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,523.55,438.01
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,579.37,483.54
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,635.27,527.67
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,685.54,566.06
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,734.55,601.55
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,777.96,631.88
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,819.27,660.18
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,746.11,600.84
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,644.27,516.56
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,793.05,633.17
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,929.72,728.27
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,945.54,735.04
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,957.8,740.57
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,854.71,666.17
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,733.76,572.09
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,715.15,557.42
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,702.87,546.18
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,745.34,578.75
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,775.7,601.86
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,839.53,648.06
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,882.39,676.06
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,849.69,653.32
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,818.28,632.42
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,776.83,605.08
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,733.3,576.05
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,684.92,542.86
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,635.34,506.81
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,578.87,464.12
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,522.52,420.2
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,462.87,372.28
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,403.95,323.36
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,339.07,268.45
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,278.2,215.2
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,211.76,157.55
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,153.47,106.56
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,92.14,56.0
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,43.33,7.35
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,14.64,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,13.08,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,34.24,5.41
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,80.54,51.95
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,138.49,100.65
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,194.11,150.33
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,259.52,208.97
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,319.51,263.15
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,384.44,320.38
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,412.59,345.63
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,432.92,363.1
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,523.43,437.09
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,620.04,513.68
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,670.02,551.49
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,719.21,588.05
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,759.99,616.92
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,801.13,645.45
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,835.05,667.38
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,866.29,687.19
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,892.13,703.55
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,914.93,717.71
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,930.47,726.73
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,942.57,733.43
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,949.34,737.6
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,952.62,739.49
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,948.61,736.43
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,941.12,731.12
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,927.43,721.02
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,910.44,708.76
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,884.18,689.07
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,858.62,670.05
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,756.21,597.05
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,655.99,521.68
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,607.68,485.29
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,560.54,449.05
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,524.75,421.93
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,487.53,393.2
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,417.0,337.37
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,357.11,289.17
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,379.1,307.33
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,382.33,307.81
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,316.78,251.94
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,255.68,199.05
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,192.09,144.26
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,137.08,96.96
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,81.84,51.76
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,36.71,8.89
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,13.92,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,13.16,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,32.44,8.74
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,77.52,50.76
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,131.73,95.48
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,187.52,142.81
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,253.93,199.43
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,313.41,251.07
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,376.67,304.65
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,437.58,354.47
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,502.55,405.95
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,557.74,449.02
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,613.46,491.33
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,665.64,529.12
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,715.95,564.34
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,758.63,591.82
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,799.46,617.54
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,836.72,639.13
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,871.75,658.79
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,898.12,673.65
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,921.37,686.21
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,934.47,691.32
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,949.49,697.73
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,956.4,702.56
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,959.69,705.29
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,958.38,704.61
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,953.39,701.67
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,939.67,695.07
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,922.45,686.16
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,898.75,672.79
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,876.68,660.38
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,844.12,640.55
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,808.88,618.76
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,766.77,591.14
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,722.96,561.96
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,673.86,527.44
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,623.76,490.69
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,568.47,448.42
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,512.57,404.7
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,452.05,357.56
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,393.5,310.32
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,328.99,256.46
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,268.97,204.94
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,204.52,150.19
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,148.2,102.09
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,89.35,54.56
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,42.21,12.2
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,14.71,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,15.71,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,43.59,15.21
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,90.96,57.09
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,150.39,105.77
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,208.81,156.59
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,276.67,215.86
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,337.08,269.19
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,401.78,324.73
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,462.1,374.81
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,523.98,424.56
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,578.75,467.92
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,633.52,510.12
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,684.11,548.35
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,733.82,583.69
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,731.94,579.99
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,717.94,566.46
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,800.97,626.79
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,880.09,681.05
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,809.01,628.63
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,714.33,553.46
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,752.06,581.72
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,788.87,608.28
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,755.94,581.89
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,712.85,548.67
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,844.35,651.21
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,950.7,726.1
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,937.51,716.29
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,920.87,705.07
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,899.6,689.67
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,870.38,668.82
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,837.77,647.94
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,802.59,625.07
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,758.44,594.35
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,713.01,562.46
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,618.83,490.38
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,527.78,419.59
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,522.27,416.46
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,501.26,399.87
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,438.21,349.33
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,379.66,301.37
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,320.3,251.18
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,264.18,202.4
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,200.62,147.9
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,145.12,100.38
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,86.94,53.66
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,41.35,14.14
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,15.19,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,8.36,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,16.41,5.16
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,35.0,23.25
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,53.72,39.66
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,75.92,58.63
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,98.72,77.88
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,121.88,97.11
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,145.83,116.71
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,195.38,157.17
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,245.39,197.5
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,319.32,257.44
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,395.14,318.12
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,472.07,378.52
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,549.3,438.19
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,593.81,470.33
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,631.43,497.1
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,658.36,515.54
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,683.56,532.57
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,619.11,481.7
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,547.51,424.97
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,540.96,418.95
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,533.33,411.91
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,588.36,454.84
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,651.96,503.25
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,681.15,525.34
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,708.53,546.14
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,706.95,545.69
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,703.39,543.96
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,703.54,545.28
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,693.59,539.4
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,671.3,524.52
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,646.99,508.04
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,631.85,498.48
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,611.89,484.98
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,610.8,485.76
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,600.11,478.69
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,545.69,435.89
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,491.84,392.86
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,432.14,345.05
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,374.93,298.01
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,313.39,245.92
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,256.95,196.92
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,194.7,143.89
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,140.63,98.02
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,86.24,54.1
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,42.1,16.27
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,15.9,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.9,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,23.71,10.79
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,51.25,34.97
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,84.07,62.32
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,116.93,90.4
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,151.97,120.09
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,186.03,148.61
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,221.51,177.7
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,288.38,231.65
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,358.96,287.65
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,426.97,341.3
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,507.66,403.36
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,594.34,469.04
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,687.6,537.47
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,630.11,489.17
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,551.28,425.37
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,543.19,417.6
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,539.63,412.43
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,445.73,341.33
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,339.66,259.94
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,463.35,353.82
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,580.33,438.13
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,634.82,477.38
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,679.85,510.28
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,631.51,473.85
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,573.81,431.36
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,663.94,500.58
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,748.67,563.37
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,713.58,537.96
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,671.15,508.39
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,645.46,491.04
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,618.24,472.32
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,561.02,430.64
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,506.09,390.26
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,544.52,423.04
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,564.86,440.85
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,465.31,364.27
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,376.06,295.02
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,330.92,260.33
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,287.23,225.64
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,239.82,187.21
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,195.06,150.1
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,149.0,111.7
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,107.24,76.66
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,65.53,42.97
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,29.86,12.59
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,13.31,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.9,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,11.57,2.9
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,28.48,18.07
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,45.55,32.93
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,66.25,50.69
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,87.01,68.22
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,107.62,85.41
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,128.5,102.56
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,157.26,125.8
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,187.09,149.56
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,208.06,165.64
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,229.07,181.49
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,355.69,282.26
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,487.66,382.68
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,538.95,419.77
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,592.13,458.0
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,698.93,535.89
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,808.08,612.07
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,833.08,626.36
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,855.73,639.84
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,875.16,651.02
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,892.02,660.38
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,824.99,612.69
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,757.2,563.44
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,752.44,560.25
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,745.81,555.19
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,567.44,427.57
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,383.44,290.33
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,246.9,188.91
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,111.68,83.76
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,328.64,256.55
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,539.44,413.56
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,430.34,331.02
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,328.16,253.36
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,402.08,313.89
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,463.0,361.97
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,407.92,319.44
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,355.61,279.14
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,311.02,244.65
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,265.67,208.91
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,223.46,174.61
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,185.43,142.95
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,139.03,104.77
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,99.2,71.76
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,63.52,42.48
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,31.9,14.78
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,14.29,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.91,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,9.64,1.65
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,18.81,9.99
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,27.99,18.05
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,38.62,27.21
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,49.27,36.24
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,81.13,63.01
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,113.44,89.72
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,108.16,84.89
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,103.02,80.23
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,124.32,97.42
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,145.71,114.45
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,155.96,122.14
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,166.27,129.84
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,175.9,137.25
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,185.65,144.75
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,198.94,155.05
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,212.34,165.41
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,194.09,150.81
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,175.85,136.27
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,241.0,187.32
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,307.05,237.87
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,368.57,285.05
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,422.18,325.75
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,270.05,209.62
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,118.63,90.14
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,155.53,119.89
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,192.66,149.37
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,197.09,152.65
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,201.53,156.02
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,294.89,230.26
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,382.07,298.03
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,420.0,328.18
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,446.19,349.22
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,542.62,427.65
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,605.77,477.97
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,551.9,435.68
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,498.45,393.55
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,440.69,347.44
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,384.86,301.64
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,326.09,251.95
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,270.01,203.38
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,208.13,151.46
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,153.75,105.48
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,97.85,60.32
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,52.96,23.81
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,18.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
