Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,21.68,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,63.84,32.84
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,112.3,71.28
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,173.55,121.57
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,155.25,117.59
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,105.57,82.72
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,166.71,132.39
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,237.27,189.0
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,247.63,196.72
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,249.62,197.41
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,264.18,208.01
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,277.73,217.52
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,403.14,315.84
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,540.81,419.22
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,553.73,426.42
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,563.36,431.94
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,714.75,546.9
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,872.05,655.37
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,895.99,669.65
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,911.58,679.7
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,758.26,571.77
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,572.6,431.37
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,626.76,473.17
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,689.33,518.59
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,715.17,537.85
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,739.03,555.94
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,583.29,441.92
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,413.91,314.56
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,477.6,364.44
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,529.97,404.32
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,535.85,409.83
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,546.06,418.57
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,540.85,416.47
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,531.86,411.52
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,495.13,384.75
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,458.18,357.56
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,480.29,376.5
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,484.99,380.54
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,426.81,334.88
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,369.24,288.96
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,307.21,238.22
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,250.83,191.17
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,191.0,141.61
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,138.81,98.28
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,86.52,56.65
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,43.74,22.37
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,17.82,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,24.76,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,72.53,38.65
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,122.56,78.95
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,184.91,131.4
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,243.67,183.52
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,309.61,241.37
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,369.52,293.76
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,433.0,347.44
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,492.24,396.31
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,553.0,444.81
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,607.75,486.77
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,659.56,525.25
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,708.64,559.35
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,756.43,591.26
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,798.16,618.03
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,837.58,642.79
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,871.83,663.63
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,903.19,682.27
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,927.95,697.21
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,949.32,709.84
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,964.43,717.39
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,975.86,722.59
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,981.54,725.53
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,983.45,726.16
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,978.95,722.77
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,970.72,717.12
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,956.73,708.38
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,939.18,697.42
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,914.09,680.24
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,885.93,661.13
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,853.44,641.2
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,818.21,619.28
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,776.1,591.63
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,735.47,564.78
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,686.47,531.01
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,636.32,494.49
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,580.34,452.68
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,524.73,410.04
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,465.46,363.63
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,408.27,317.43
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,344.94,265.36
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,285.41,214.93
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,221.54,161.14
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,164.85,112.81
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,105.92,65.1
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,59.38,28.28
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,20.03,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,22.75,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,56.81,33.59
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,102.67,70.31
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,157.46,115.75
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,209.23,160.55
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,266.34,209.5
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,321.56,256.26
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,381.08,305.45
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,435.38,349.44
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,492.01,394.11
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,546.45,435.91
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,599.65,475.8
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,649.23,511.4
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,699.15,546.39
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,740.04,574.66
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,779.46,600.96
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,814.03,623.46
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,846.7,644.5
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,871.95,660.05
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,894.48,673.75
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,912.86,684.63
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,924.56,691.05
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,931.8,695.95
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,935.78,698.81
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,944.88,705.31
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,949.99,709.21
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,939.27,702.28
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,925.13,693.26
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,853.0,644.63
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,776.15,589.92
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,807.2,616.24
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,822.46,628.63
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,750.12,577.96
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,678.77,526.24
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,648.87,506.03
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,612.57,480.25
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,572.57,450.48
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,528.55,416.62
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,467.47,368.65
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,410.69,322.73
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,348.21,270.67
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,289.29,220.18
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,225.57,166.06
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,169.02,117.56
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,109.03,68.65
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,61.27,30.83
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,21.35,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,28.21,0.34
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,80.48,45.3
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,132.13,87.31
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,195.84,141.54
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,254.73,193.79
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,319.53,249.9
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,380.79,301.99
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,444.84,354.06
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,503.16,398.98
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,562.37,442.29
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,617.93,483.22
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,673.21,522.67
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,722.55,554.7
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,767.14,582.04
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,809.35,612.22
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,849.31,640.7
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,882.9,663.51
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,913.57,684.25
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,938.84,701.62
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,960.79,716.88
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,975.71,728.08
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,986.96,736.97
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,991.98,740.91
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,993.25,742.56
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,989.25,739.4
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,981.52,733.92
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,966.99,724.63
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,948.92,713.11
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,923.67,697.17
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,895.36,679.16
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,862.46,657.29
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,826.88,633.51
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,788.18,607.72
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,743.71,577.57
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,694.63,543.9
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,644.41,507.26
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,588.71,464.65
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,533.25,421.24
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,473.9,374.91
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,415.4,327.72
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,350.67,273.74
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,290.35,222.06
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,226.16,167.51
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,169.22,118.53
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,108.2,68.92
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,60.07,31.3
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,21.54,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,30.26,4.7
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,83.74,48.83
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,136.03,91.56
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,200.12,146.39
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,260.44,200.17
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,327.51,258.98
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,389.16,311.59
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,453.5,364.26
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,512.37,410.77
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,571.98,455.9
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,627.35,498.32
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,682.38,539.38
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,732.1,573.57
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,780.43,605.36
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,818.87,630.97
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,858.42,657.28
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,893.63,679.18
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,926.13,699.13
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,951.09,714.71
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,972.68,728.14
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,987.86,736.68
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,999.38,742.97
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,1004.92,746.9
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,1006.68,748.56
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,1001.96,744.72
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,993.46,738.6
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,979.62,729.39
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,962.17,717.96
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,938.81,702.74
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,912.12,685.4
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,879.33,663.45
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,843.71,639.61
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,803.0,612.22
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,760.06,583.15
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,713.95,552.22
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,663.35,516.43
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,607.31,474.56
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,551.06,431.47
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,489.81,384.13
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,429.94,336.25
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,365.38,282.69
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,304.26,230.49
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,238.29,174.55
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,179.32,123.84
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,116.61,73.04
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,67.31,34.82
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,22.59,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,13.51,2.01
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,27.04,16.88
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,54.43,40.59
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,82.84,65.22
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,117.15,94.23
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,153.82,125.36
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,151.12,123.59
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,142.09,115.78
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,92.23,73.27
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,43.48,31.58
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.46
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,76.42,59.2
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,59.48,44.68
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,42.55,30.28
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,51.27,37.53
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,60.0,44.73
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,55.16,40.62
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,50.33,36.53
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,51.3,37.3
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,52.28,38.08
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,105.73,82.09
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,160.01,125.86
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,160.53,126.1
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,161.03,126.46
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,124.47,96.89
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,88.18,67.34
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,90.12,69.03
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,92.07,70.67
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,82.32,62.75
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,72.61,54.84
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,82.3,63.06
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,91.99,71.32
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,155.41,123.89
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,219.46,176.29
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,160.07,128.32
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,101.83,80.49
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,92.02,72.57
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,82.22,64.55
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,72.52,56.64
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,62.83,48.63
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,53.14,40.42
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,43.46,32.11
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,33.3,23.32
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,23.15,14.41
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,15.43,7.53
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.71,0.58
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.85,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,29.44,12.13
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,67.7,47.28
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,113.5,86.0
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,167.53,133.06
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,113.49,91.87
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,41.52,31.3
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,40.08,29.98
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,38.63,28.61
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,57.99,45.43
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,77.37,62.01
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,143.96,119.08
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,212.2,176.26
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,216.57,178.9
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,220.81,181.61
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,144.15,117.36
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,68.72,53.34
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,88.61,70.08
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,108.72,86.74
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,174.05,141.17
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,240.33,195.26
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,209.52,169.46
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,178.8,143.99
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,166.96,134.24
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,155.12,124.45
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,146.74,117.53
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,138.37,110.61
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,132.42,105.76
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,126.48,100.92
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,126.47,101.02
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,126.45,101.12
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,191.75,155.51
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,257.46,209.19
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,188.3,152.77
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,120.52,96.77
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,156.0,126.95
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,191.53,156.8
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,103.63,83.42
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,18.34,10.34
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,16.41,8.75
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,14.47,7.11
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,12.06,5.01
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,9.64,2.89
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,7.71,1.18
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,5.78,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.85,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.96,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,36.33,14.74
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,94.95,60.69
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,148.06,105.87
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,212.24,162.89
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,273.77,219.32
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,342.77,281.89
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,405.59,338.45
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,471.66,396.14
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,533.8,449.14
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,598.74,502.9
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,655.67,548.06
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,712.15,591.46
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,764.27,628.82
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,811.87,661.88
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,854.26,691.48
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,894.15,718.95
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,928.22,741.01
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,959.2,760.85
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,983.69,777.32
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,1004.66,791.37
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,1019.27,799.57
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,1030.07,805.23
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,1034.96,808.36
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,1035.97,808.99
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,1031.91,805.11
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,1023.97,798.66
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,1009.16,788.77
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,990.67,776.43
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,966.9,760.47
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,939.66,742.08
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,905.53,718.38
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,868.51,692.62
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,826.21,662.85
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,781.6,631.17
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,731.44,595.9
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,682.34,559.99
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,625.4,514.79
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,568.3,468.35
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,506.18,416.88
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,445.3,364.93
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,379.07,306.79
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,316.65,250.53
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,249.82,191.09
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,189.76,136.99
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,126.73,83.18
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,76.02,42.2
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,25.63,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,12.87,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,47.17,21.8
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,100.52,63.29
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,154.59,109.06
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,219.44,166.01
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,280.87,220.9
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,349.21,280.47
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,411.34,334.99
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,476.54,390.46
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,537.19,440.06
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,599.1,489.05
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,654.43,532.21
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,709.13,573.67
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,755.94,606.58
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,803.79,639.93
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,845.66,669.2
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,885.08,696.61
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,919.27,719.23
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,950.43,739.65
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,975.59,756.9
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,997.28,771.86
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,1012.53,781.02
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,1024.03,787.74
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,1029.29,791.44
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,1030.7,792.67
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,1026.28,788.59
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,1018.02,782.06
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,1003.19,772.28
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,984.69,760.11
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,959.62,743.73
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,931.3,725.09
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,897.87,702.52
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,861.58,677.84
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,817.87,647.84
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,772.27,616.29
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,725.21,582.42
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,673.69,543.92
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,616.38,499.23
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,559.24,453.57
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,497.68,403.63
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,437.49,353.32
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,372.8,298.05
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,311.3,243.97
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,245.57,186.21
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,186.42,133.58
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,124.43,81.02
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,74.31,40.95
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,25.35,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,11.36,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,45.79,23.67
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,93.92,61.98
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,144.97,104.89
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,205.9,157.93
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,267.4,211.97
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,336.05,271.46
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,396.58,324.08
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,460.47,378.01
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,521.91,427.94
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,585.85,478.3
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,641.38,521.33
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,695.21,562.09
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,746.3,598.27
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,796.58,631.99
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,838.79,661.5
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,878.77,689.27
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,913.85,712.42
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,941.34,730.12
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,965.59,745.19
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,986.52,757.96
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,1003.59,768.12
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,1017.17,775.96
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,1022.75,779.53
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,1024.58,780.71
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,1021.72,779.27
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,1015.06,775.38
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,999.83,765.29
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,981.02,752.86
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,957.58,735.85
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,930.76,716.59
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,897.12,694.99
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,860.69,671.28
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,818.67,642.37
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,777.66,613.98
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,727.48,578.94
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,676.01,541.36
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,618.83,496.64
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,561.73,451.04
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,499.89,401.33
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,439.89,351.71
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,373.39,295.65
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,311.15,241.69
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,245.96,185.09
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,187.41,133.63
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,124.95,81.46
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,74.83,42.03
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,26.36,1.82
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
