Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,47.63,25.88
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,98.39,63.98
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,149.08,106.16
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,209.62,158.27
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,261.44,204.0
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,318.32,253.41
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,346.27,279.54
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,364.96,295.91
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,463.75,375.39
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,576.14,463.35
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,630.13,504.77
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,684.01,545.52
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,732.5,581.51
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,781.68,616.48
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,823.03,645.67
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,862.22,673.21
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,896.05,695.49
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,927.22,715.8
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,951.6,732.07
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,967.21,742.27
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,981.07,750.27
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,991.42,755.93
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,995.23,757.98
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,995.47,757.73
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,989.84,753.94
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,974.82,743.8
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,959.45,733.58
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,940.84,721.18
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,915.76,704.31
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,887.9,685.53
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,853.94,662.09
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,817.66,636.95
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,778.31,609.71
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,734.9,579.18
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,685.16,543.03
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,634.77,505.67
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,580.12,464.2
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,525.74,421.88
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,354.45,285.09
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,205.52,164.17
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,262.37,209.14
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,291.12,226.32
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,228.41,172.22
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,171.85,123.41
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,114.45,76.07
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,68.46,40.23
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,25.99,3.97
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,34.72,20.41
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,63.55,44.58
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,97.53,72.93
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,135.1,104.55
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,173.54,136.76
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,215.93,172.02
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,256.51,205.4
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,298.46,239.12
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,280.42,223.73
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,249.19,197.05
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,251.38,198.15
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,247.61,194.39
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,317.7,248.81
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,385.59,300.12
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,292.89,227.8
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,193.98,149.62
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,354.92,275.95
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,524.45,402.61
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,510.07,390.12
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,486.02,371.59
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,567.91,432.92
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,642.2,487.2
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,651.05,493.35
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,658.96,499.28
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,631.51,479.16
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,603.45,458.67
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,675.53,514.34
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,735.24,559.97
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,710.43,542.38
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,684.55,524.47
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,671.12,516.21
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,661.17,510.17
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,603.02,467.57
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,552.6,430.24
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,523.39,410.11
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,492.15,387.91
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,405.56,320.47
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,323.26,255.71
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,337.09,267.93
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,338.33,268.24
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,283.31,222.66
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,236.52,183.44
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,186.58,142.14
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,140.92,103.88
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,95.6,66.5
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,56.69,35.24
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,23.7,5.34
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.14,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,51.34,30.37
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,102.1,68.91
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,152.4,111.37
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,211.84,163.0
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,268.37,213.18
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,332.28,268.86
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,389.83,318.28
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,450.56,368.84
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,423.75,346.5
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,368.55,299.57
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,342.6,276.85
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,304.09,243.5
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,324.58,258.61
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,344.86,273.16
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,497.41,393.51
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,661.12,515.63
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,536.6,417.4
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,401.97,310.86
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,456.61,352.6
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,512.12,393.21
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,597.69,455.97
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,684.3,517.36
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,663.87,502.02
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,650.78,492.58
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,598.77,453.81
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,546.53,414.84
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,503.95,384.1
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,470.0,359.2
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,452.9,347.02
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,435.66,334.6
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,364.7,282.11
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,289.22,225.23
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,236.62,185.06
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,185.02,144.77
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,125.84,98.06
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,67.7,50.9
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,91.99,71.26
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,116.66,91.78
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,91.08,71.03
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,65.73,50.2
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,56.04,42.2
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,46.36,34.07
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,36.69,25.88
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,27.02,17.55
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.81,10.33
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.1
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.3,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.37,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.78,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,9.16,2.24
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,12.53,5.21
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,15.91,8.15
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,19.3,11.05
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,33.31,23.05
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,47.34,34.93
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,88.1,69.05
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,129.46,102.91
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,116.56,91.89
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,103.74,81.1
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,148.01,117.03
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,192.83,152.62
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,202.68,160.09
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,212.63,167.71
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,206.4,162.49
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,200.13,157.33
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,224.61,176.53
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,249.22,195.57
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,272.38,212.99
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,295.62,230.28
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,271.55,211.74
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,247.51,193.27
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,244.95,191.52
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,242.35,189.67
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,236.23,185.07
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,230.09,180.47
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,183.92,143.99
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,138.25,107.49
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,125.41,97.52
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.6,87.45
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,108.17,84.01
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,103.74,80.57
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,87.1,67.07
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,70.61,53.59
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,65.27,49.32
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,59.94,45.02
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,59.44,44.86
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,58.95,44.7
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,50.72,37.83
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,42.49,30.89
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,34.27,23.85
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,26.05,16.71
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,18.81,10.33
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,11.57,3.92
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.78,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,9.34,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,25.94,2.18
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,65.29,35.19
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,119.69,76.49
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,113.38,82.89
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,75.72,59.12
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,95.34,75.54
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,115.03,91.57
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,284.83,231.08
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,488.06,394.9
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,549.78,444.18
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,612.87,493.66
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,667.08,535.89
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,722.6,576.81
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,774.0,612.13
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,824.08,645.96
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,866.12,674.55
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,905.67,701.19
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,939.87,723.92
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,970.98,744.44
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,995.99,760.28
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1017.48,774.01
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1032.62,782.23
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1043.95,787.99
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1048.78,791.0
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1049.73,791.58
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,1044.02,787.85
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,1034.48,781.7
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,1020.04,771.76
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,1001.91,759.46
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,977.03,743.27
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,948.82,724.86
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,915.11,703.67
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,878.5,680.33
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,835.92,651.27
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,791.1,620.42
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,741.3,586.35
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,692.39,551.98
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,635.52,508.36
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,578.3,463.39
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,516.6,414.03
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,455.97,364.04
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,391.34,309.56
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,329.64,255.91
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,263.61,198.48
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,203.55,145.33
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,140.7,91.76
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,88.51,49.83
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,30.7,9.01
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.81,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,31.88,7.29
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,74.82,42.78
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,132.22,87.85
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,188.57,137.29
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,253.76,195.78
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,314.69,251.06
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,380.14,308.91
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,441.87,362.5
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,505.57,415.93
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,564.42,463.75
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,623.53,510.17
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,678.48,552.64
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,732.75,592.85
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,780.44,625.04
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,826.25,655.31
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,863.64,678.7
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,902.13,702.54
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,934.49,721.67
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,963.81,738.48
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,988.02,753.01
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1008.85,765.22
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,1022.7,771.3
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1032.91,775.03
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1037.51,776.57
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1038.36,775.79
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,1034.31,771.16
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,1026.5,764.26
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,1011.31,753.48
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,992.55,740.53
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,968.81,724.43
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,941.75,706.25
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,907.65,683.43
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,870.77,658.77
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,829.08,631.42
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,788.25,604.51
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,738.54,571.1
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,687.51,535.55
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,631.39,494.34
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,574.92,451.75
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,513.96,404.88
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,454.17,357.33
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,389.84,304.16
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,328.23,251.67
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,262.72,195.97
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,203.27,144.41
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,140.72,92.1
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,88.84,50.92
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,39.21,14.6
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,10.39,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,11.8,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,33.17,10.53
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,75.43,44.22
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,131.9,88.47
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,187.47,136.97
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,251.77,194.08
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,312.74,248.35
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,378.95,305.58
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,440.44,358.23
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,503.86,410.74
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,562.59,457.35
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,622.02,502.92
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,675.62,543.2
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,728.45,581.05
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,776.03,613.16
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,821.72,643.47
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,858.49,666.74
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,896.3,690.54
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,926.12,708.94
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,952.68,725.09
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,975.5,739.67
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,994.98,752.07
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,1006.51,759.65
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1014.38,764.97
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,1017.81,767.47
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,1017.62,767.72
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,1009.31,761.23
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,997.53,752.58
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,987.18,746.1
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,967.58,733.42
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,937.54,714.07
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,905.0,692.98
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,871.08,671.78
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,834.78,648.69
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,788.58,617.06
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,743.63,586.05
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,672.82,533.63
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,604.49,482.03
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,526.77,421.68
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,458.75,367.77
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,442.03,355.05
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,412.13,330.02
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,347.73,276.15
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,289.61,226.94
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,229.29,175.74
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,175.22,129.27
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,119.93,83.14
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,74.5,46.96
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,33.61,15.09
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.86,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,15.44,4.71
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,35.25,23.68
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,55.17,41.24
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,79.34,61.86
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,104.66,83.28
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,132.03,105.94
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,159.44,128.25
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,207.3,167.32
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,262.47,211.92
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,263.73,211.96
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,265.42,212.06
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,314.15,250.9
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,365.03,290.99
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,426.98,339.02
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,486.26,384.34
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,484.41,380.59
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,480.15,375.14
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,556.57,433.8
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,643.38,498.7
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,669.36,517.3
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,694.72,535.6
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,522.87,404.32
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,339.69,261.15
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,392.37,301.79
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,437.06,335.52
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,425.56,326.66
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,413.91,317.88
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,418.57,321.58
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,422.89,325.03
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,463.36,356.66
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,509.31,391.82
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,432.63,334.12
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,365.28,283.1
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,479.76,375.2
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,581.29,453.94
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,430.51,338.15
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,293.55,230.43
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,274.17,216.24
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,254.39,201.2
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,173.39,136.98
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,95.02,73.5
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,81.83,62.9
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,68.68,52.1
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,56.05,41.68
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,43.47,31.08
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,31.86,21.07
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,20.26,11.0
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,11.57,2.68
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.95,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.9,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,11.57,2.43
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,26.07,15.65
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,40.58,28.17
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,57.56,42.71
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,74.62,57.14
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,93.7,72.88
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,112.85,88.38
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,99.94,77.45
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,87.12,66.65
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,246.3,197.46
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,420.29,335.56
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,369.81,293.66
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,308.31,242.52
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,347.54,272.57
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,387.76,302.86
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,407.45,317.35
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,427.15,331.82
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,442.57,342.29
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,457.75,352.53
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,414.43,318.57
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,370.03,283.81
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,374.84,287.16
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,379.48,290.29
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,581.68,447.01
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,783.89,596.14
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,694.66,527.75
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,597.36,453.99
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,475.92,363.93
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,364.57,279.07
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,354.01,271.65
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,343.37,263.91
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,299.87,231.26
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,264.07,204.23
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,244.49,189.3
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,225.09,174.47
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,207.75,161.55
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,190.6,148.65
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,172.52,134.62
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,154.75,120.75
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,141.12,110.17
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,127.57,99.55
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,110.36,85.81
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,93.19,71.92
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,76.08,57.96
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,59.02,43.76
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,43.48,30.51
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,28.0,17.2
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,15.92,5.94
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.93,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.83,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,19.31,8.73
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,38.61,26.6
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,58.05,43.63
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,81.28,63.44
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,105.66,84.1
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,65.12,50.02
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,24.13,15.07
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,100.01,79.38
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,178.17,143.97
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,140.71,112.28
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,102.75,80.34
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,396.56,326.41
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,708.42,568.71
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,670.04,532.37
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,608.01,479.84
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,578.09,454.3
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,534.38,417.9
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,745.92,585.34
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,954.46,735.13
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,978.89,750.72
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,1000.06,765.97
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,1018.3,778.28
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,1033.1,788.3
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,1037.9,792.64
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,1038.94,794.57
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,1036.28,794.07
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1029.77,791.0
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,1015.13,781.97
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,996.87,770.48
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,973.35,755.61
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,946.36,738.2
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,827.42,654.07
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,707.05,561.55
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,762.35,609.85
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,792.39,634.1
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,743.87,599.63
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,693.82,563.88
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,638.84,520.41
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,584.61,476.43
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,524.19,427.05
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,464.53,376.84
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,400.27,321.49
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,338.65,266.83
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,273.6,208.55
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,213.65,154.15
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,150.16,99.18
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,97.08,55.89
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,45.58,19.48
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,14.29,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
