Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,16.06,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,50.55,23.78
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,97.03,58.8
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,157.79,108.91
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,215.88,162.11
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,281.53,222.99
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,344.51,281.4
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,411.45,341.88
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,473.19,396.11
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,536.59,449.81
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,595.66,498.3
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,654.97,545.32
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,707.47,585.35
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,760.69,622.52
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,808.28,654.65
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,853.91,684.71
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,894.01,710.21
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,931.4,733.36
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,963.56,752.48
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,992.52,769.15
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1015.79,781.22
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1035.48,790.7
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1048.5,796.77
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1057.71,800.42
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1061.12,800.35
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1060.64,797.89
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,1055.64,792.63
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1046.76,785.02
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,1030.84,774.39
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,1011.24,761.52
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,985.73,744.04
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,956.88,724.44
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,922.59,701.97
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,885.4,677.5
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,843.14,649.88
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,798.63,620.43
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,748.53,586.22
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,696.99,550.57
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,640.4,508.36
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,585.07,465.75
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,524.38,418.17
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,464.56,369.73
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,399.84,315.51
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,337.99,262.07
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,272.84,205.95
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,213.23,153.4
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,150.71,100.01
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,98.08,57.21
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,47.23,21.05
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,15.6,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,13.78,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,51.52,24.08
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,97.17,57.81
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,156.16,105.89
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,213.65,157.4
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,278.64,216.02
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,340.08,271.19
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,405.65,328.22
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,466.99,380.39
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,530.02,432.1
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,588.64,478.68
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,645.65,522.62
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,699.0,562.82
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,751.26,599.48
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,798.2,630.5
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,843.13,659.6
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,882.79,686.5
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,919.77,711.35
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,951.65,731.48
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,980.35,749.33
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1003.31,764.27
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1022.73,776.87
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1035.58,784.0
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1044.66,788.7
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1048.43,791.05
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1048.36,790.98
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,1041.98,785.69
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,1031.82,778.0
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,1016.03,767.74
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,996.64,755.14
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,970.26,738.18
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,940.74,719.05
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,906.59,696.26
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,869.65,671.42
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,825.09,640.97
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,778.83,609.04
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,729.45,575.16
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,680.99,541.24
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,622.24,495.86
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,564.19,450.1
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,504.44,402.82
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,446.07,355.2
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,380.03,300.23
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,318.66,247.77
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,255.71,193.24
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,198.69,143.26
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,137.67,92.42
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,87.63,53.06
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,42.77,20.63
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,13.84,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,6.39,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,16.92,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,55.98,29.58
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,102.32,64.47
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,163.18,115.02
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,222.13,169.16
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,288.61,230.84
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,351.06,288.87
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,417.44,348.93
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,479.33,404.29
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,543.15,459.65
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,602.16,508.55
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,661.07,555.76
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,715.93,598.16
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,769.91,637.04
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,818.42,670.38
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,861.37,698.91
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,902.71,727.09
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,941.53,753.06
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,974.05,773.16
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1003.44,790.88
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1026.62,805.55
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1046.31,817.78
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1060.43,824.68
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1070.84,829.09
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1074.51,830.49
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1074.37,829.45
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1070.11,824.71
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,1061.96,817.52
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,1045.5,805.84
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,1025.4,791.87
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,1001.51,773.99
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,974.13,753.87
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,939.26,730.01
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,901.5,704.14
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,859.22,675.4
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,814.55,644.75
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,763.92,610.24
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,714.1,575.6
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,657.12,532.14
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,599.61,487.11
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,537.62,437.62
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,476.55,387.27
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,411.46,331.51
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,348.96,276.36
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,282.42,217.88
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,221.4,163.11
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,157.61,107.44
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,103.78,62.74
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,51.2,24.82
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,15.48,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,16.86,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,58.07,30.34
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,104.62,66.08
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,163.49,115.89
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,221.5,168.93
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,286.65,228.69
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,347.1,283.96
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,410.93,340.48
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,471.7,393.16
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,534.25,445.51
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,593.03,492.33
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,652.17,537.74
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,705.13,577.96
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,757.1,614.52
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,801.85,645.03
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,847.45,675.8
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,887.36,702.06
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,924.68,726.27
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,954.97,745.73
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,981.96,762.89
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1004.79,778.2
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1024.18,791.25
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1035.12,797.12
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1042.25,800.57
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1046.25,803.51
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1046.57,804.1
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,948.6,735.23
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,837.22,649.82
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,860.93,670.0
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,880.42,686.14
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,917.41,715.81
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,940.2,732.78
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,854.71,672.56
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,769.85,610.06
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,649.84,517.93
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,537.33,429.37
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,443.12,356.5
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,356.25,287.7
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,378.02,307.28
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,391.25,318.91
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,304.26,248.5
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,227.38,185.74
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,195.37,159.73
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,164.78,134.41
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,134.44,108.88
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,105.24,83.91
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,77.42,59.88
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,51.35,37.36
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,30.35,18.56
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,10.61,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.41,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,19.3,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,50.97,29.77
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,94.02,59.59
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,157.57,109.3
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,213.64,159.3
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,277.18,216.49
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,296.13,239.35
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,295.93,242.94
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,306.93,252.56
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,305.22,250.21
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,465.67,384.1
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,651.44,533.95
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,704.12,573.62
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,755.66,610.72
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,802.97,643.18
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,848.35,673.76
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,887.26,700.92
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,923.46,726.05
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,824.49,650.68
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,691.73,541.81
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,861.97,678.81
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1022.24,794.26
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,858.73,673.17
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,660.06,514.06
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,491.22,385.7
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,307.33,240.88
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,597.4,473.33
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,868.39,678.29
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,855.35,668.79
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,839.74,658.73
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,672.14,529.45
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,512.72,402.68
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,707.99,564.46
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,866.3,687.4
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,823.57,656.22
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,779.08,624.38
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,594.72,480.49
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,426.3,342.98
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,272.81,219.98
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,124.33,97.73
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,247.99,202.15
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,344.61,280.65
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,297.34,240.3
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,252.74,201.94
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,238.08,185.2
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,209.01,153.69
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,150.27,102.75
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,99.71,60.9
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,50.9,25.91
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,16.94,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,19.32,1.0
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,64.31,34.09
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,112.26,70.23
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,173.06,120.88
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,231.79,174.31
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,297.31,234.09
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,360.2,291.03
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,426.82,349.67
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,488.67,402.48
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,552.03,454.6
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,611.18,501.64
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,668.82,545.96
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,722.45,585.95
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,774.9,622.8
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,823.26,655.19
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,869.71,685.69
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,909.35,710.93
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,946.21,733.97
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,978.13,753.83
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1006.85,771.42
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1029.44,786.28
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1048.39,798.81
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1061.59,807.59
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1070.97,813.97
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1074.03,815.81
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1073.18,815.22
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,694.06,547.36
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,278.01,217.36
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,582.18,461.54
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,864.43,670.99
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,800.3,621.96
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,737.13,575.61
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,695.21,545.74
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,659.31,519.68
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,691.73,548.78
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,709.24,565.97
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,432.7,351.2
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,169.06,134.37
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,247.66,200.6
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,321.16,260.66
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,266.21,216.39
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,218.05,177.47
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,189.69,154.5
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,161.93,131.58
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,207.87,164.04
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,217.35,160.03
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,156.37,106.5
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,104.15,62.93
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,53.43,26.51
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,18.13,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,16.41,3.41
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,32.72,22.05
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,54.03,41.05
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,76.35,60.75
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,101.4,82.77
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,127.14,105.25
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,215.54,179.49
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,323.94,271.91
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,433.0,365.95
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,562.41,476.63
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,623.4,528.69
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,683.03,578.72
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,673.39,568.09
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,641.12,538.55
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,654.86,547.0
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,661.43,549.21
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,812.04,674.65
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,966.56,791.36
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,998.2,811.58
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1026.47,829.74
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1049.28,845.38
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1068.4,858.38
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1081.31,865.3
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1090.32,869.5
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1093.85,871.12
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1093.41,870.03
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1087.51,865.56
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1077.7,858.43
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1061.62,846.93
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1041.8,832.87
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1015.6,814.26
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,986.02,793.26
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,951.86,768.56
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,914.72,741.66
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,871.09,710.11
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,825.21,676.68
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,774.99,640.6
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,723.25,602.88
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,667.55,558.09
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,609.5,510.16
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,547.28,458.29
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,485.86,405.59
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,419.44,346.65
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,356.0,288.92
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,289.71,228.32
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,228.63,171.78
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,165.26,115.11
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,111.25,69.15
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,58.09,30.12
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,20.69,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,21.63,4.75
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,71.7,39.05
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,121.06,78.14
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,181.26,130.5
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,239.85,184.53
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,304.98,243.97
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,366.32,299.01
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,430.6,354.42
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,491.41,404.43
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,553.58,452.74
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,610.61,494.86
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,667.15,534.35
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,717.07,568.12
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,767.59,599.82
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,812.0,626.44
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,853.9,650.86
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,892.44,676.64
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,928.35,700.75
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,955.82,719.31
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,979.73,735.62
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1001.36,750.8
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1019.62,763.89
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1028.95,770.86
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1034.54,775.49
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1036.68,777.57
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1035.24,777.48
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1027.84,773.04
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1016.95,766.41
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,925.94,706.59
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,824.84,633.28
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,813.87,627.27
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,800.06,618.26
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,836.63,649.72
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,857.21,665.51
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,815.15,637.3
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,771.35,608.11
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,721.99,574.06
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,672.78,537.96
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,618.37,497.05
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,563.85,454.94
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,493.62,399.93
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,425.9,345.29
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,365.02,293.95
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,308.86,245.64
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,258.12,200.93
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,207.27,155.02
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,149.22,104.94
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,99.16,63.46
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,52.4,28.99
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,18.99,0.38
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,18.34,6.94
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,36.53,25.34
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,60.19,45.92
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,86.01,68.29
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,113.6,91.97
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,143.11,117.1
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,146.58,120.29
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,145.6,119.12
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,145.99,118.86
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,145.94,118.15
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,228.02,186.03
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,312.33,254.03
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,382.01,309.45
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,451.54,363.92
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,453.69,362.79
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,447.31,355.29
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,535.16,423.65
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,627.79,493.81
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,779.17,613.03
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,933.86,726.98
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,831.64,646.82
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,710.67,549.26
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,860.09,666.61
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,1003.56,769.35
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,882.82,680.09
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,750.12,576.21
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,878.33,677.04
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,992.18,758.67
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,872.36,671.15
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,748.25,575.04
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,698.82,539.13
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,650.01,502.94
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,754.22,588.33
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,835.46,652.21
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,749.53,589.3
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,664.87,524.77
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,647.12,513.28
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,621.4,495.06
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,582.24,464.78
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,541.47,432.62
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,477.19,381.86
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,414.23,331.04
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,351.81,278.96
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,298.22,233.5
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,241.4,185.45
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,189.97,141.53
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,137.38,97.59
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,91.99,60.91
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,50.61,29.98
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,19.64,2.31
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,10.32,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.93,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,20.75,9.04
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,37.49,25.49
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,60.23,44.97
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,84.74,65.92
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,111.3,88.37
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,139.49,112.03
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,125.51,100.48
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,107.63,85.27
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,113.98,90.27
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,120.34,95.19
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,109.55,85.8
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,98.79,76.54
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,162.39,128.27
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,227.06,179.63
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,174.75,137.25
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,122.35,94.75
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,98.4,75.26
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,74.58,55.79
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,135.43,104.97
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,197.0,153.56
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,252.12,196.61
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,307.73,239.43
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,329.99,256.37
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,352.26,273.42
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,301.61,234.51
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,251.15,195.53
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,245.61,191.05
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,240.01,186.46
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,370.72,288.4
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,496.23,382.9
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,464.37,358.66
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,432.79,335.24
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,279.65,218.34
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,128.26,98.58
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,111.07,85.14
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,93.95,71.47
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,330.64,266.43
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,545.72,432.7
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,571.03,453.73
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,574.35,457.83
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,517.03,412.4
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,460.46,366.58
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,401.17,316.65
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,343.18,266.36
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,280.53,212.44
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,222.7,161.6
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,162.68,110.06
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,110.97,67.37
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,59.32,30.38
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,22.39,3.66
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,11.8,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,33.81,14.34
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,78.45,45.0
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,127.61,83.75
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,187.69,135.13
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,245.69,187.94
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,309.9,246.11
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,371.0,301.31
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,435.72,358.21
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,496.48,410.04
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,558.67,461.3
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,616.64,507.81
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,674.65,552.99
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,727.13,591.79
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,775.93,625.76
