Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,821.19,655.71
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,864.07,683.31
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,902.86,706.53
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,939.04,727.19
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,968.21,742.28
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,994.05,754.52
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1016.16,767.92
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1034.88,779.08
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,1046.25,783.98
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,1053.98,786.62
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,1057.51,788.11
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,1057.37,787.37
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,1048.79,779.81
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1036.67,770.18
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,1020.91,758.48
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,1001.77,744.67
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,929.22,696.3
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,849.69,641.25
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,790.87,600.29
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,734.56,560.28
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,685.2,525.25
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,636.54,490.23
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,628.56,487.55
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,614.47,479.47
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,530.01,416.01
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,456.41,359.86
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,394.33,312.86
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,339.66,270.33
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,293.11,232.79
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,249.82,197.24
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,205.09,160.47
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,162.68,124.8
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,119.54,88.74
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,81.41,57.32
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,47.63,30.67
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,20.77,5.76
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,11.8,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,35.7,16.35
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,80.2,47.44
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,128.05,85.56
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,186.29,135.66
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,242.98,187.03
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,305.85,243.57
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,365.64,296.43
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,428.81,350.38
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,488.57,400.55
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,549.8,450.25
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,606.01,494.51
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,662.23,537.45
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,714.84,575.96
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,766.49,611.24
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,812.06,641.48
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,852.23,667.43
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,891.02,692.12
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,927.34,714.8
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,957.74,733.19
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,985.14,749.46
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,1006.98,762.88
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,1025.47,774.11
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,1038.08,780.51
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,1047.12,784.68
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,1050.54,786.24
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1050.33,785.56
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1044.38,780.32
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1034.8,772.88
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1018.84,762.82
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,999.44,750.62
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,975.27,735.28
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,947.92,717.85
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,913.54,695.6
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,876.51,671.45
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,835.32,644.22
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,794.88,617.29
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,746.04,584.83
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,695.92,550.58
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,641.03,509.62
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,585.76,467.27
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,526.36,420.79
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,467.97,373.66
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,405.33,321.18
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,345.35,269.5
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,281.87,214.97
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,223.48,163.75
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,163.42,112.06
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,112.03,69.55
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,61.33,32.87
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,24.53,6.83
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,35.77,19.11
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,75.65,47.45
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,119.16,83.08
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,170.24,127.38
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,220.3,171.84
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,276.96,222.35
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,353.68,288.82
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,441.46,363.54
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,501.88,414.81
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,563.62,465.64
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,621.02,510.62
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,678.38,554.1
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,730.82,592.66
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,782.15,628.18
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,824.74,656.92
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,867.91,685.76
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,906.47,711.81
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,942.43,735.79
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,972.46,754.38
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,999.34,770.69
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,939.48,727.37
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,858.74,663.37
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,964.76,743.04
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,1058.87,804.8
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,1060.77,804.37
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,1058.99,802.38
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,966.86,737.93
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,861.83,657.82
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,944.47,722.47
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,1006.74,764.22
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,981.47,745.37
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,953.05,725.25
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,918.51,702.32
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,881.31,677.51
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,798.12,619.99
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,714.96,559.52
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,712.15,561.15
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,697.82,553.2
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,642.46,511.24
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,587.01,468.45
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,481.72,385.87
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,389.01,311.93
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,336.45,268.51
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,287.2,226.84
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,236.08,183.58
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,187.65,141.72
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,139.07,100.32
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,96.12,64.54
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,55.51,33.54
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,24.76,8.98
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,20.18,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,41.79,21.88
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,92.1,54.59
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,143.2,95.84
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,204.69,149.26
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,264.54,203.84
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,330.18,263.03
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,392.72,318.3
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,458.17,374.18
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,492.68,404.1
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,522.28,428.63
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,606.31,494.9
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,696.28,563.3
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,746.57,598.2
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,797.3,631.99
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,843.67,661.95
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,887.89,689.88
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,926.14,713.19
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,961.62,734.3
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,991.39,751.82
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1017.9,767.09
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1039.53,780.55
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1057.61,791.75
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,1069.55,797.54
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1077.75,801.04
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1080.7,802.76
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1079.84,802.2
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,1072.7,796.21
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,1061.81,787.99
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,1044.79,776.83
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,1024.22,763.49
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,998.41,747.33
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,969.39,729.08
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,934.98,706.67
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,897.8,682.34
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,854.7,654.25
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,809.49,624.43
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,760.09,590.92
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,711.27,557.44
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,654.45,515.53
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,597.34,472.18
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,536.99,425.5
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,477.59,378.08
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,413.79,325.17
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,352.3,272.72
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,288.51,218.37
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,229.65,167.04
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,168.51,114.59
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,115.81,71.01
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,64.42,33.89
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,26.92,8.99
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,8.36,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.25,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,43.32,21.92
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,89.34,53.93
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,139.0,93.68
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,199.0,144.92
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,256.89,196.44
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,320.61,252.21
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,381.58,304.6
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,446.07,357.97
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,506.0,406.57
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,567.1,454.32
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,623.52,497.19
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,679.84,538.66
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,732.04,575.19
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,783.13,609.02
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,824.13,635.25
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,865.32,661.39
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,902.81,684.7
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,937.73,706.11
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,967.68,724.06
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,994.57,739.95
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,1015.79,752.96
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,1033.65,763.88
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,1045.06,769.27
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,1052.91,772.52
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,1055.67,774.1
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1054.79,773.54
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1048.77,769.83
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1039.15,763.97
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,1023.11,754.1
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,1003.67,742.16
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,978.06,724.85
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,949.37,705.62
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,915.48,683.78
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,878.96,660.13
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,837.57,633.51
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,797.04,607.25
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,747.88,575.34
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,697.48,541.64
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,642.52,501.38
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,587.27,459.86
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,527.95,414.45
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,469.66,368.45
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,407.37,317.39
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,347.64,267.03
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,284.61,214.18
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,226.61,164.39
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,166.72,113.64
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,115.19,71.45
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,64.63,34.92
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,27.46,10.08
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,12.29,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,8.36,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.06,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,44.74,21.98
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,91.54,53.98
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,140.98,93.22
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,199.72,142.62
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,256.82,192.78
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,319.54,247.03
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,378.77,297.56
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,440.83,348.58
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,499.96,394.57
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,560.28,439.33
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,616.02,478.65
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,671.56,515.99
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,722.92,549.67
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,773.22,580.52
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,816.34,605.31
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,860.55,630.34
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,898.64,651.8
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,934.15,671.19
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,964.1,685.37
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,990.99,697.36
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,1012.25,708.18
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,1030.13,717.0
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,1042.09,720.93
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,1050.45,722.86
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,1053.17,724.23
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1052.24,723.67
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,1045.62,719.74
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,1035.39,713.85
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,1019.22,704.79
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,999.62,693.82
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,973.96,680.36
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,945.26,665.0
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,911.77,645.57
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,875.63,624.4
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,833.29,599.94
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,789.0,573.82
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,742.51,544.38
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,692.06,511.8
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,637.76,474.81
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,583.21,436.51
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,523.9,393.17
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,465.57,349.21
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,403.85,301.39
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,344.85,254.16
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,282.88,204.84
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,225.69,157.86
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,166.45,109.43
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,115.24,68.77
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,65.39,33.79
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,28.35,10.27
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,22.27,2.18
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,44.5,25.37
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,88.55,54.96
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,135.3,92.45
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,190.25,138.75
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,238.12,181.03
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,289.47,225.88
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,318.36,252.44
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,334.4,266.23
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,429.36,341.52
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,540.97,427.4
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,569.3,445.97
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,590.84,458.91
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,626.99,482.79
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,662.09,504.96
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,690.22,521.76
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,714.67,535.63
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,811.3,604.11
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,910.05,667.39
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,938.16,682.57
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,963.31,696.45
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,983.7,708.09
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,1001.01,717.81
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,1010.89,723.52
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,1017.37,727.28
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,957.29,688.26
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,888.39,638.74
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,886.39,637.77
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,882.12,634.71
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,931.56,672.77
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,968.11,696.55
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,893.11,648.43
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,815.97,594.58
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,704.6,517.32
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,606.16,447.01
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,582.72,432.21
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,557.76,415.64
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,574.56,431.7
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,585.03,442.23
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,523.72,398.12
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,466.27,356.4
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,414.4,317.78
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,368.6,282.88
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,319.06,244.71
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,271.64,207.32
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,223.57,169.03
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,178.81,132.71
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,134.22,96.38
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,94.34,64.34
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,56.88,35.99
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,27.28,12.94
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,13.76,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.24,3.08
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,43.97,27.92
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,79.51,55.31
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,121.47,89.05
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,170.64,129.87
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,216.71,168.26
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,272.33,215.54
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,308.35,247.76
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,335.73,271.28
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,399.24,323.25
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,466.03,376.96
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,545.79,439.77
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,636.04,509.03
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,685.87,544.99
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,735.38,579.97
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,785.13,614.6
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,833.16,646.13
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,870.19,670.39
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,905.02,692.94
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,934.97,710.57
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,962.31,726.24
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,983.61,739.08
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1001.83,749.88
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,1013.42,755.25
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,1021.71,758.55
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,1024.13,759.1
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,1023.18,757.58
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,1016.79,751.65
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,1007.05,743.7
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,990.18,732.19
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,970.2,718.77
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,868.0,649.85
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,765.7,575.03
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,761.51,574.64
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,752.97,570.36
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,763.41,581.06
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,761.82,582.32
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,713.83,548.8
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,665.07,513.85
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,611.61,474.7
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,558.55,434.95
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,500.93,391.4
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,444.85,347.76
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,385.43,299.75
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,329.22,253.16
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,268.35,202.99
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,214.1,157.36
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,158.54,111.19
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,111.07,72.91
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,65.21,39.02
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,30.26,14.31
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,9.83,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,18.5,5.0
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,48.06,30.48
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,87.0,60.69
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,106.74,80.53
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,119.71,94.25
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,151.78,120.79
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,188.54,151.1
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,284.94,228.18
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,402.42,321.17
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,410.27,327.49
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,411.06,327.41
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,493.28,392.09
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,583.1,461.0
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,628.57,492.6
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,671.14,521.52
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,480.57,375.44
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,260.28,200.4
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,456.42,352.78
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,657.14,499.2
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,692.87,522.53
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,728.53,546.6
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,719.29,538.26
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,707.72,528.6
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,740.56,551.57
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,772.72,573.6
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,764.05,567.07
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,753.98,559.9
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,763.05,567.36
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,770.45,573.6
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,738.18,550.66
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,705.45,527.53
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,583.53,439.39
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,465.75,352.06
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,616.55,469.91
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,746.34,567.47
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,600.83,458.93
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,468.46,358.25
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,384.17,295.99
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,308.84,238.89
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,409.26,320.6
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,485.33,380.29
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,450.28,353.43
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,410.53,322.27
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,355.02,277.02
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,304.18,234.93
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,250.72,190.6
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,200.75,148.47
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,150.02,106.48
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,105.91,70.86
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,63.97,39.38
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,31.26,15.61
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.47
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,6.65
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,49.27,35.95
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,69.61,52.68
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,112.4,87.74
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,155.46,122.42
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,180.44,141.9
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,205.9,161.57
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,165.67,129.04
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,125.2,96.29
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,234.11,182.82
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,351.04,272.53
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,356.54,275.8
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,361.75,279.22
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,368.98,284.32
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,376.08,289.34
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,271.14,209.08
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,173.58,133.08
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,264.25,203.86
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,355.81,273.4
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,278.36,214.1
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,201.4,154.72
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,440.17,340.26
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,668.3,506.53
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,532.31,405.94
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,391.56,300.49
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,294.75,227.72
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,206.38,159.5
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,273.16,212.18
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,345.14,267.6
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,302.2,234.75
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,265.41,206.72
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,233.67,182.72
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,202.41,158.77
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,195.42,153.72
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,188.36,148.55
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,160.34,126.36
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,132.87,104.45
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,117.21,92.02
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,101.59,79.45
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,85.54,66.46
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,69.54,53.27
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,54.56,40.58
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,39.6,27.73
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,26.55,16.41
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,13.5,4.73
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.88,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,12.29,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,23.01,8.11
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,57.16,30.95
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,103.83,64.28
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,153.09,104.62
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,210.88,154.35
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,266.4,203.78
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,326.99,257.02
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,385.39,307.17
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,447.02,358.43
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,503.95,404.99
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,561.8,450.82
