Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,616.07,492.61
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,670.38,533.25
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,720.26,568.16
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,769.02,600.74
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,809.83,627.29
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,851.38,654.05
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,888.02,678.08
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,922.13,700.2
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,795.23,605.77
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,632.47,477.65
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,696.93,525.67
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,755.54,567.74
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,899.57,677.17
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,1028.69,764.94
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,867.1,650.95
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,680.91,509.87
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,676.49,507.1
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,671.15,502.66
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,384.87,294.54
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,98.04,72.26
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,331.05,255.32
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,556.36,422.31
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,722.88,552.13
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,855.72,649.76
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,814.2,620.97
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,771.0,592.05
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,723.37,560.52
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,674.74,526.61
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,540.96,423.94
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,425.08,333.07
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,382.06,300.84
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,339.39,267.81
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,349.82,274.76
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,339.95,262.6
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,280.65,212.63
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,226.08,165.84
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,169.79,117.97
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,120.61,77.31
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,71.59,41.05
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,35.12,17.0
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.52,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,12.29,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,23.87,9.19
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,59.44,32.6
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,107.69,67.48
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,157.34,108.53
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,215.43,158.86
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,271.91,209.22
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,333.51,263.23
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,392.25,313.43
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,453.81,364.2
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,512.64,410.94
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,572.48,456.37
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,627.46,496.34
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,682.27,534.37
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,733.06,566.41
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,782.8,595.12
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,827.09,619.26
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,866.02,638.68
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,903.17,658.19
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,937.81,675.5
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,966.92,688.82
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,993.06,700.27
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,1013.63,711.72
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1030.9,721.32
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,1041.82,726.95
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,1049.24,730.75
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,1051.1,732.85
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1049.42,733.07
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,1045.9,732.23
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,1038.65,729.24
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,1022.79,721.32
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1003.52,711.46
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,977.7,697.53
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,948.86,681.68
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,915.69,662.01
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,879.87,640.55
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,837.62,614.74
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,793.53,587.45
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,747.8,558.7
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,698.21,526.86
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,643.43,489.31
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,588.56,450.41
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,530.43,408.15
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,473.2,364.93
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,411.16,315.89
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,351.98,267.47
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,290.46,216.82
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,233.54,168.65
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,175.1,119.6
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,124.52,78.25
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,74.22,41.44
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,36.29,17.19
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.06,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,13.76,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,26.39,11.6
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,59.38,33.57
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,104.97,66.36
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,153.77,105.98
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,210.45,154.0
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,265.35,202.19
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,325.46,254.23
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,383.47,303.31
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,444.84,353.63
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,501.8,399.42
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,559.94,444.69
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,614.04,485.7
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,668.25,525.65
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,717.94,560.13
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,766.65,592.17
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,811.37,621.07
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,851.25,646.19
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,888.32,670.09
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,922.95,692.14
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,951.27,708.77
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,976.6,723.37
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,996.85,735.99
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,1013.86,746.56
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,1024.15,751.77
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,1030.97,754.85
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,1033.24,756.19
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,1032.06,755.44
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,934.34,691.02
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,824.73,610.16
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,833.77,618.42
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,840.0,623.95
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,888.65,663.77
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,922.29,687.94
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,888.4,665.57
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,852.2,642.01
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,712.11,542.02
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,582.63,443.72
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,636.24,489.71
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,668.1,517.82
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,591.98,460.31
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,521.24,406.39
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,447.52,349.86
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,383.39,299.78
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,333.05,259.42
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,284.09,219.51
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,256.69,194.86
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,220.36,161.18
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,166.3,115.84
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,118.31,76.52
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,71.72,42.2
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,36.15,18.45
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.26,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,14.74,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,27.96,13.29
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,61.26,36.51
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,105.56,69.16
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,151.48,106.49
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,205.12,151.84
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,258.0,197.63
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,317.53,248.48
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,373.15,295.02
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,432.2,343.0
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,487.73,387.33
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,544.93,431.61
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,598.53,471.96
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,652.83,511.67
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,701.5,546.13
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,748.16,577.58
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,796.07,608.92
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,843.69,639.53
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,880.08,662.99
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,909.84,681.82
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,939.74,699.65
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,967.08,715.63
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,987.52,728.76
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,1004.79,739.9
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,1018.16,747.13
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,1028.21,752.3
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,1030.47,753.61
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,1029.24,752.83
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,1020.24,747.46
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,1007.92,740.06
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,991.67,729.84
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,972.23,717.6
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,947.46,702.16
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,919.88,684.82
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,886.3,662.84
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,853.95,641.66
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,811.99,613.95
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,768.45,584.93
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,721.16,553.65
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,672.87,520.43
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,619.3,480.83
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,566.15,440.66
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,509.39,397.27
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,453.85,353.63
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,394.32,305.24
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,337.61,257.96
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,278.71,208.66
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,224.54,162.54
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,168.97,116.18
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,120.24,76.69
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,73.28,42.22
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,37.4,18.8
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.21,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,14.74,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,28.29,15.03
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,55.63,36.5
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,89.26,62.39
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,126.39,91.34
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,171.32,127.68
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,229.19,174.44
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,298.36,230.91
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,359.52,280.89
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,424.59,332.81
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,479.29,375.27
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,535.66,417.59
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,550.69,426.32
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,555.47,426.67
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,642.04,492.1
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,737.61,561.32
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,780.48,587.77
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,823.72,614.51
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,859.8,637.28
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,893.68,658.5
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,923.37,675.54
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,950.58,690.88
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,970.98,703.75
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,988.34,714.8
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,995.0,719.14
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,1004.3,725.39
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,832.15,609.28
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,635.76,465.62
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,643.97,472.83
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,651.24,477.95
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,815.09,601.19
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,953.11,696.81
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,930.52,681.78
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,904.98,666.29
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,700.61,524.16
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,502.57,375.66
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,646.15,489.63
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,755.19,572.13
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,644.36,490.32
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,540.52,412.0
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,557.3,427.96
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,555.56,428.51
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,466.73,360.6
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,388.74,300.45
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,338.34,260.6
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,290.06,221.54
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,241.0,181.71
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,193.99,142.9
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,147.95,105.11
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,106.73,71.8
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,68.01,42.62
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,36.76,20.37
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,15.26,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,12.06,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,24.07,12.85
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,46.24,31.93
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,70.95,52.39
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,98.93,75.06
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,130.06,100.37
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,154.65,121.2
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,178.61,141.01
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,161.25,126.97
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,138.59,108.16
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,201.43,158.0
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,266.1,207.93
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,313.05,243.27
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,362.08,279.65
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,457.29,351.97
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,560.81,428.3
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,571.31,432.87
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,573.38,432.04
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,734.31,553.36
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,899.79,666.64
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,928.34,682.72
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,949.18,695.04
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,967.98,707.03
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,983.71,717.11
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,994.81,723.38
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,1002.66,727.67
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,1005.74,729.97
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,1005.52,730.29
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,656.61,493.9
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,275.43,205.84
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,637.78,485.7
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,956.33,705.18
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,489.9,376.58
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,32.92,20.3
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,398.91,309.36
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,739.5,555.02
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,704.9,530.02
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,667.55,505.24
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,669.66,510.18
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,659.38,505.54
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,447.15,345.44
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,258.23,197.66
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,182.71,139.96
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,112.33,84.81
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,99.18,74.69
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,86.06,64.41
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,72.98,54.25
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,59.92,43.89
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,47.34,33.59
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,34.76,23.11
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,24.12,14.1
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,13.5,4.98
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.06,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,32.85,15.79
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,68.7,38.27
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,116.28,72.76
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,165.52,113.18
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,222.37,161.45
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,278.3,209.87
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,339.01,261.4
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,396.27,309.29
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,456.25,357.9
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,513.68,403.12
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,571.91,447.54
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,625.55,487.33
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,679.07,525.96
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,728.55,559.6
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,776.9,591.37
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,818.69,617.34
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,854.84,639.17
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,890.18,659.74
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,923.02,678.36
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,949.15,692.39
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,972.2,704.35
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,990.99,714.29
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,1006.58,722.16
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,1015.95,725.43
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,1021.95,726.71
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,1023.54,726.8
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,1021.77,724.95
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,1014.63,719.93
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,1004.19,713.03
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,987.56,704.71
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,967.81,694.4
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,941.44,679.06
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,916.9,664.71
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,883.51,644.61
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,847.82,622.87
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,805.46,596.82
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,761.76,569.42
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,714.9,539.45
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,667.12,507.24
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,615.69,470.47
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,563.64,432.32
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,447.4,344.65
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,350.3,270.25
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,335.75,258.5
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,308.9,235.14
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,256.66,192.37
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,208.6,152.51
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,158.96,111.64
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,114.82,75.94
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,72.62,44.35
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,38.8,21.05
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,15.69,0.47
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,12.06,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,24.14,13.42
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,44.17,31.05
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,64.8,48.85
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,87.68,67.93
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,112.22,88.22
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,138.27,109.85
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,165.05,131.8
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,99.88,78.07
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,31.87,21.19
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,44.45,31.65
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,57.05,42.0
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,61.42,45.37
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,65.79,48.72
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,165.94,129.82
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,267.88,209.75
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,251.06,195.47
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,233.92,181.39
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,238.21,184.51
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,242.49,187.59
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,249.21,192.6
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,255.94,197.62
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,312.24,240.62
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,375.76,288.19
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,277.0,213.15
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,185.54,142.52
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,211.24,162.79
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,236.95,182.7
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,213.13,163.88
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,189.33,145.19
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,185.75,142.49
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,182.14,139.75
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,235.95,181.79
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,289.76,223.19
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,272.52,210.03
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,255.35,197.13
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,255.64,197.77
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,255.81,198.3
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,151.21,116.86
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,48.36,34.16
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,44.48,31.14
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,40.6,28.05
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,82.23,62.62
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,123.98,97.22
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,100.14,77.91
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,76.39,58.51
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,64.76,49.09
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,53.14,39.49
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,42.01,30.06
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,30.89,20.5
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,21.22,12.11
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.57,3.7
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.78,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.57,4.03
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,17.36,9.09
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,23.64,14.51
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,29.92,19.84
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,32.82,22.27
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,35.73,24.66
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,58.96,43.98
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,82.22,62.99
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,89.99,69.13
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,97.78,75.26
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,85.65,64.97
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,73.55,54.81
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,128.42,98.9
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,183.87,142.42
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,325.89,252.7
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,470.02,359.44
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,492.72,374.03
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,515.25,388.93
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,484.07,364.19
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,451.3,338.52
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,369.06,277.89
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,281.26,212.21
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,426.73,320.54
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,568.5,420.77
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,473.99,352.13
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,372.43,278.1
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,321.8,241.35
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,271.39,204.03
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,530.54,399.97
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,766.6,566.5
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,710.81,526.2
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,650.42,484.31
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,544.51,408.32
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,437.79,329.86
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,620.06,473.74
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,760.78,579.22
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,670.4,513.29
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,586.27,450.61
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,544.09,420.21
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,500.8,388.08
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,445.28,346.12
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,392.47,305.43
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,340.71,264.28
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,290.97,223.93
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,241.32,183.53
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,196.78,146.68
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,152.06,109.72
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,111.73,76.79
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,73.1,47.16
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,41.27,24.16
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,16.91,3.39
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.14,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,36.72,18.68
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,71.95,41.28
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,118.72,75.85
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,165.66,114.41
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,219.55,160.04
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,200.68,153.92
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,151.77,118.83
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,213.72,167.87
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,283.67,222.39
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,330.63,258.55
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,380.23,296.23
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,507.02,394.82
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,652.35,503.45
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,699.79,535.16
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,746.38,565.02
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,789.4,591.89
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,831.15,617.52
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,866.52,640.68
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,899.63,662.34
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,925.92,678.18
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,949.27,692.12
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,968.87,704.57
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,985.46,715.16
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,995.96,722.89
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,1003.22,728.66
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,864.4,634.16
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,707.68,518.71
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,856.56,631.4
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,983.96,718.94
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,967.68,707.95
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,948.43,696.23
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,732.11,545.7
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,510.53,379.56
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,687.02,517.59
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,825.61,619.6
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,675.29,509.54
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,532.6,401.46
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,270.18,208.04
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,17.4,8.37
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,237.12,186.34
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,439.0,340.55
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,437.77,340.4
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,421.35,328.42
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,241.74,188.56
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,87.02,65.81
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,74.42,56.0
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,49.27,35.43
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,36.69,24.84
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,26.06,15.81
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,15.43,6.71
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.71,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.71,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,15.43,6.71
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,26.54,16.43
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,37.66,26.08
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,51.21,37.59
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,64.73,48.87
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,39.11,27.33
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,13.51,5.74
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,65.74,49.34
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,118.11,92.14
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,192.88,152.14
