Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,269.76,212.31
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,331.3,259.71
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,400.0,311.73
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,409.93,317.83
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,421.94,325.54
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,476.23,364.95
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,527.75,401.37
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,448.18,340.21
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,369.8,279.75
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,545.24,410.91
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,726.65,538.06
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,674.46,498.0
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,625.36,461.39
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,830.39,614.62
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,1018.13,739.61
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,1020.62,739.1
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,1019.75,738.57
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,1012.58,733.3
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,1002.14,726.1
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,986.95,717.36
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,968.63,706.67
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,793.22,588.14
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,612.19,454.48
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,504.71,378.71
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,395.9,299.08
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,606.81,465.28
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,774.06,588.02
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,727.77,555.23
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,680.38,522.69
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,498.87,385.93
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,341.3,263.15
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,411.56,320.91
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,449.4,349.7
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,400.88,309.56
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,351.8,268.23
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,293.06,219.17
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,238.5,172.71
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,181.98,125.39
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,133.48,85.92
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,84.73,49.62
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,47.13,25.08
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.37,4.01
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.85,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.71,1.01
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,52.65,39.47
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,95.69,75.46
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,263.1,211.66
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,467.06,372.66
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,425.7,338.77
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,349.62,276.2
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,507.27,401.6
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,689.26,538.03
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,738.66,570.6
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,786.98,602.59
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,831.5,630.34
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,871.06,654.31
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,780.83,589.74
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,661.57,498.46
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,653.85,492.57
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,649.64,488.03
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,646.93,485.95
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,642.96,482.95
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,536.86,406.05
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,436.16,331.24
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,640.37,486.56
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,829.95,622.89
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,942.73,707.81
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,1032.66,768.75
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,864.66,652.06
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,682.6,515.05
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,736.78,558.08
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,783.83,593.89
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,570.39,436.95
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,363.56,278.58
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,604.12,471.45
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,796.68,614.14
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,618.43,481.71
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,455.3,354.68
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,544.43,428.92
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,598.04,472.31
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,540.65,427.34
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,483.98,382.32
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,333.81,263.57
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,215.74,170.35
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,248.5,192.42
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,250.3,184.1
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,191.89,133.59
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,140.22,90.06
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,89.38,51.29
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,49.09,24.98
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,17.84,6.42
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,8.85,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.41,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,5.3,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.75,0.21
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,22.19,13.58
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,37.66,26.85
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,24.14,15.09
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.62,3.43
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,61.88,46.9
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,113.33,89.7
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,88.08,68.26
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,62.89,47.04
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,60.48,44.92
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,58.07,42.82
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,95.45,73.4
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,133.05,103.67
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,112.09,86.47
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,91.16,69.35
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,119.91,92.7
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,148.82,115.94
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,172.43,134.86
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,196.17,153.77
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,250.13,196.35
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,304.35,238.5
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,349.28,273.13
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,401.44,312.89
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,342.59,267.69
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,291.12,228.02
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,275.0,215.73
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,258.87,203.31
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,275.77,216.85
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,292.56,230.24
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,291.91,230.04
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,291.14,229.83
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,290.97,230.19
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,290.56,230.39
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,298.15,237.47
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,301.18,240.97
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,307.56,247.11
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,311.63,251.23
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,218.81,176.74
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,129.75,103.77
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,88.5,69.78
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,47.34,35.09
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,40.56,29.47
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,33.79,23.73
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,27.5,18.32
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,21.22,12.82
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,15.43,7.66
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,9.64,2.47
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,5.3,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,18.55,6.1
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,37.9,25.07
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,62.47,45.38
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,90.99,69.17
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,120.93,94.46
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,153.56,122.13
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,208.49,166.94
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,273.35,220.44
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,316.48,256.62
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,359.89,292.15
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,406.32,329.23
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,453.91,366.4
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,493.69,396.43
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,532.56,425.12
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,603.93,480.56
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,677.73,536.82
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,698.48,549.08
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,715.15,558.37
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,737.46,573.11
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,757.38,585.95
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,600.6,465.3
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,426.9,328.96
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,622.58,480.53
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,810.43,618.27
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,682.54,521.16
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,537.52,410.78
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,507.76,389.11
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,477.68,366.54
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,370.36,285.53
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,259.37,200.21
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,564.24,439.32
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,850.65,647.41
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,835.32,635.68
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,817.54,624.43
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,561.78,436.55
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,310.38,241.19
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,492.65,388.11
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,649.42,508.49
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,591.55,463.98
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,540.28,425.1
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,411.49,325.38
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,296.3,234.18
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,403.96,322.8
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,472.92,375.58
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,374.2,295.97
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,291.96,229.84
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,245.25,191.49
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,202.28,155.56
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,158.57,118.5
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,118.5,84.79
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,80.06,54.1
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,47.3,29.46
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,22.54,10.92
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,14.94,4.48
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,46.93,25.43
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,86.06,51.37
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,135.49,89.59
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,186.44,133.07
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,244.34,183.57
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,300.11,233.23
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,360.1,285.56
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,417.49,334.2
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,477.02,382.95
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,533.77,428.67
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,591.04,473.45
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,644.25,512.85
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,696.88,550.59
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,745.21,584.51
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,792.37,616.69
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,835.85,644.6
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,874.28,668.56
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,909.25,691.46
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,941.66,712.5
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,965.33,726.5
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,985.52,738.2
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,1003.48,749.89
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,1018.25,759.54
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,1023.98,761.83
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,1020.04,757.86
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,1019.87,757.71
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,1016.52,755.53
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,1001.79,746.23
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,980.51,732.69
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,854.3,642.77
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,728.54,549.4
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,682.11,516.65
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,630.8,479.66
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,731.1,558.41
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,809.47,618.68
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,774.08,592.94
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,736.6,566.32
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,588.01,454.41
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,451.15,348.95
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,311.97,242.73
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,183.24,141.51
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,334.48,264.03
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,452.61,353.05
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,397.21,307.81
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,342.32,262.94
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,285.42,216.17
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,233.14,172.43
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,179.74,128.25
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,133.19,90.43
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,87.82,56.03
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,52.65,31.74
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,24.12,12.23
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.83,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,22.13,9.67
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,47.82,27.62
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,83.81,52.08
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,129.33,86.76
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,153.25,112.83
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,164.13,126.79
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,229.03,177.63
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,312.12,244.19
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,379.25,298.22
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,454.85,358.09
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,438.32,345.06
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,393.8,308.32
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,521.52,409.14
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,667.82,520.36
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,713.9,552.27
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,757.83,581.59
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,721.66,549.75
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,664.36,501.66
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,665.62,500.88
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,663.39,497.24
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,800.79,601.66
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,943.63,703.15
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,828.69,617.44
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,693.4,514.4
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,855.47,637.2
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,1005.11,741.22
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,1007.89,741.47
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,1007.55,740.93
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,887.69,655.77
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,760.57,560.1
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,869.7,644.28
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,961.76,708.94
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,938.23,692.52
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,911.98,675.25
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,752.31,562.75
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,595.98,445.76
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,692.56,523.11
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,761.47,576.98
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,715.22,545.3
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,668.23,512.56
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,615.04,473.74
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,562.52,434.62
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,507.42,392.99
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,453.73,351.4
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,347.13,268.23
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,260.41,200.68
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,252.71,192.08
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,233.3,171.59
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,181.24,128.47
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,134.96,90.79
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,89.46,56.41
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,52.83,31.12
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,24.14,12.49
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,9.83,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,22.53,10.75
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,47.15,29.53
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,80.29,53.98
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,120.4,85.57
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,159.99,117.45
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,207.4,156.61
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,262.66,202.27
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,327.81,255.26
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,340.92,267.03
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,336.79,263.21
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,384.19,298.59
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,433.69,334.04
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,465.2,354.86
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,494.87,373.89
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,518.18,389.76
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,535.14,401.22
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,524.83,392.12
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,510.5,380.29
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,518.42,385.92
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,519.71,386.71
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,562.67,416.69
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,600.46,442.43
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,631.71,464.97
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,662.87,487.45
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,610.67,450.05
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,550.24,406.95
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,532.73,394.55
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,514.83,381.49
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,507.71,376.3
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,500.29,370.85
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,585.91,433.73
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,662.15,488.2
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,571.98,422.92
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,478.6,355.35
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,584.91,435.83
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,681.69,505.9
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,609.38,453.8
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,536.58,401.94
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,573.89,433.87
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,598.3,455.01
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,441.86,338.34
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,303.16,232.21
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,256.73,197.67
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,212.43,163.88
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,186.44,144.11
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,160.35,123.92
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,137.16,105.96
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,114.64,88.26
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,92.83,70.87
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,71.77,53.79
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,52.6,37.76
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,33.66,21.7
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,19.31,9.14
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.91,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,19.31,8.7
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,33.57,21.89
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,53.06,38.68
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,72.93,55.6
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,94.99,73.61
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,118.25,92.35
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,154.66,121.27
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,193.99,152.3
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,294.52,230.45
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,418.31,325.52
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,490.02,380.22
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,568.23,439.02
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,618.63,475.87
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,668.61,511.76
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,714.87,544.07
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,760.2,574.38
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,797.49,598.71
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,831.96,620.98
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,757.52,564.62
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,664.03,492.86
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,802.81,596.82
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,943.72,693.67
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,963.12,703.17
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,979.74,711.86
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,990.98,717.57
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,999.25,721.44
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,1000.99,722.97
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,999.66,722.71
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,998.11,721.58
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,993.18,718.35
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,784.83,576.85
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,570.89,419.93
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,661.82,489.08
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,740.17,546.32
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,800.05,593.4
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,841.07,624.55
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,800.66,598.09
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,757.56,570.1
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,617.53,468.03
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,493.41,374.65
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,537.13,411.22
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,560.35,430.34
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,506.31,389.69
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,453.68,349.52
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,342.76,263.86
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,251.05,193.01
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,250.6,190.29
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,236.16,173.82
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,184.05,130.93
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,137.83,93.52
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,92.42,59.12
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,56.48,34.13
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,26.55,14.94
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,22.11,11.06
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,51.85,29.31
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,88.48,53.99
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,134.51,89.24
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,144.82,106.78
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,133.58,104.11
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,121.76,94.91
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,106.26,82.2
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,163.34,127.89
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,224.47,175.87
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,254.22,198.71
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,284.59,221.85
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,319.79,248.08
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,355.85,274.55
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,488.87,377.3
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,627.52,480.8
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,606.77,462.0
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,573.66,434.92
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,651.03,491.96
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,726.96,546.42
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,730.92,547.48
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,732.54,547.4
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,734.23,547.09
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,734.23,545.62
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,752.21,558.02
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,769.19,569.58
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,701.6,520.48
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,639.35,474.91
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,663.05,492.84
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,685.52,509.29
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,670.26,498.52
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,654.3,487.53
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,614.44,458.3
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,575.01,429.41
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,580.86,435.2
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,584.34,439.0
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,567.1,427.65
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,548.22,415.15
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,551.51,419.3
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,545.02,415.98
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,491.72,376.69
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,440.75,338.88
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,401.64,310.32
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,362.03,280.61
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,361.03,278.97
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,344.11,262.83
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,289.19,217.83
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,238.44,175.67
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,186.76,132.48
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,140.03,93.89
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,94.12,59.09
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,57.06,33.58
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,27.33,15.86
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.97,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,22.88,12.06
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,52.95,29.88
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,90.34,55.08
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,137.08,90.74
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,186.1,131.26
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,240.91,177.33
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,191.95,147.02
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,110.1,85.02
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,155.9,121.53
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,204.65,159.4
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,205.22,158.87
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,206.24,158.78
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,230.6,176.85
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,255.36,194.89
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,286.52,217.79
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,321.95,243.46
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,351.61,264.23
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,381.63,285.01
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,354.46,264.06
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,321.67,239.36
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,540.48,398.13
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,761.56,543.81
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,885.08,626.3
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,998.93,693.6
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,1009.3,695.2
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,1016.43,696.57
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,1018.3,699.81
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,1016.87,701.29
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,1005.76,697.06
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,991.6,691.08
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,981.78,687.68
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,963.23,678.79
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,939.31,666.51
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,912.64,652.33
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,880.7,634.54
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,846.46,614.97
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,807.05,591.61
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,765.92,566.65
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,720.29,538.34
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,673.7,508.12
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,623.38,473.0
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,572.63,436.6
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,411.39,315.97
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,274.99,211.31
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,255.66,197.17
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,232.65,179.13
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,197.95,151.89
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,164.49,125.2
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,131.53,98.71
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,100.61,73.72
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,72.12,50.99
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,47.31,31.44
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,27.11,15.88
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.65,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,17.37,7.93
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,29.94,18.9
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,47.07,33.64
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,64.3,48.34
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,83.05,63.98
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,101.91,79.36
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,112.27,87.66
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,122.6,95.8
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,139.15,108.89
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,155.86,121.96
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,218.82,171.99
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,283.68,222.57
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,222.02,173.48
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,155.96,120.47
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,201.1,156.09
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,246.9,191.53
