Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,431.12,334.65
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,621.96,474.94
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,679.14,515.29
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,738.58,557.31
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,810.03,606.19
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,878.66,651.96
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,858.52,634.03
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,834.95,614.64
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,778.95,572.32
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,718.86,527.14
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,772.3,565.93
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,818.15,598.31
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,806.52,588.26
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,793.55,577.9
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,759.91,554.82
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,725.94,531.52
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,792.98,581.96
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,848.56,623.11
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,869.7,641.84
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,872.34,644.32
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,721.06,539.86
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,576.8,432.57
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,651.02,493.47
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,698.59,532.21
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,647.0,494.73
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,595.24,456.94
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,539.92,415.93
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,484.9,373.92
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,426.5,327.58
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,370.34,281.72
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,311.6,233.21
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,256.68,186.83
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,201.31,140.15
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,151.54,98.68
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,101.61,60.71
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,60.78,33.2
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,25.96,15.31
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.46,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,6.88,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,13.76,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,21.32,11.61
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,55.86,29.7
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,96.84,57.22
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,147.75,96.77
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,198.76,140.12
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,255.71,189.01
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,311.39,236.95
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,370.82,286.69
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,428.53,333.27
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,487.6,379.16
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,542.95,423.68
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,598.89,467.48
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,652.24,507.44
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,704.13,544.77
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,751.56,577.87
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,797.59,609.77
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,840.36,638.28
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,881.45,665.4
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,915.2,688.07
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,946.26,708.94
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,972.66,725.57
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,995.96,740.14
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,1014.56,752.45
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1029.85,762.68
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,1039.3,769.14
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,1045.28,773.43
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,1046.75,774.77
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1044.75,773.96
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,1034.89,766.95
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,1021.73,757.87
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,1005.72,747.64
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,986.51,735.33
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,958.97,717.43
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,928.95,697.87
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,821.03,623.94
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,713.84,543.02
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,753.88,577.98
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,776.26,597.05
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,730.83,565.99
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,684.39,533.5
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,370.68,294.33
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,83.22,61.71
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,237.2,187.56
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,370.69,292.26
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,371.92,292.07
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,357.17,277.64
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,301.39,231.55
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,249.54,187.8
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,198.17,143.48
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,150.27,102.36
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,102.27,64.86
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,63.07,37.31
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,29.06,15.99
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.25,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,7.86,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.51,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.1,14.47
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,60.29,33.49
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,102.07,62.51
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,153.5,104.06
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,205.3,149.9
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,262.81,201.66
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,318.67,252.18
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,378.15,304.75
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,434.71,353.72
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,493.07,402.57
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,549.57,448.36
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,606.79,493.23
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,658.37,532.38
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,709.15,569.8
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,757.97,603.11
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,805.61,634.68
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,845.83,660.69
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,886.86,686.99
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,923.64,711.29
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,957.95,733.76
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,986.64,751.31
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1012.48,766.9
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,1032.95,779.89
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,1050.16,790.79
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,1063.03,797.86
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,1072.5,802.79
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,1074.99,804.74
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,1073.98,804.55
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,1067.95,799.66
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,1058.41,792.59
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,1042.98,782.81
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,1024.22,770.91
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,999.76,755.24
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,972.21,737.51
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,939.53,716.25
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,904.21,693.09
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,863.55,666.05
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,820.88,637.37
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,773.92,605.07
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,727.12,572.57
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,673.21,533.07
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,619.2,491.94
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,561.82,447.66
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,505.08,402.58
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,444.12,352.22
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,386.09,302.98
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,326.12,251.5
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,269.83,202.16
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,211.33,151.47
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,159.26,106.99
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,108.12,66.69
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,66.4,37.62
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,28.7,15.6
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.04,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,7.86,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.47,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,26.39,16.5
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,60.47,36.21
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,99.67,63.91
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,148.04,102.44
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,198.48,145.71
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,254.66,194.68
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,308.75,242.35
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,366.83,292.45
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,422.78,339.26
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,481.19,386.58
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,535.97,429.33
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,591.63,471.08
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,643.57,508.76
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,695.43,545.04
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,742.85,576.56
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,789.17,605.73
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,834.98,632.5
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,877.24,655.9
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,912.09,673.94
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,944.41,689.55
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,971.23,700.74
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,995.06,709.74
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,1013.82,720.34
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1029.35,729.1
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,1038.61,734.03
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,1044.47,737.09
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,1045.91,739.03
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,1043.96,739.09
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,1036.63,735.82
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1026.0,730.58
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,1009.61,722.09
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,990.06,711.69
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,965.57,699.1
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,938.23,684.5
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,905.89,665.61
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,871.12,644.94
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,830.24,619.93
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,790.22,595.15
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,743.78,565.5
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,696.19,534.54
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,643.45,497.31
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,590.92,459.13
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,535.67,417.3
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,481.34,375.01
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,422.23,328.12
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,366.21,282.37
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,309.01,234.72
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,255.62,189.28
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,200.37,142.81
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,150.89,101.76
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,103.31,64.75
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,64.36,37.49
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,32.54,18.95
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,20.5,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.96,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.37,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.27,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.71,0.98
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,31.38,21.22
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,55.08,41.22
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,81.25,62.87
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,107.39,84.1
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,100.65,78.24
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,93.89,72.44
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,98.28,75.68
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,102.67,78.89
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,186.02,145.91
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,270.58,211.93
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,282.6,220.09
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,294.61,228.44
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,326.97,252.7
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,364.74,280.61
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,379.78,290.64
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,394.8,300.65
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,449.76,340.95
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,505.18,380.63
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,526.26,394.65
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,547.14,408.67
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,555.46,414.77
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,563.36,420.7
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,506.58,380.18
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,449.94,339.4
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,371.48,282.2
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,289.2,220.91
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,322.66,246.79
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,360.94,275.61
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,445.22,339.76
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,530.55,402.6
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,310.51,239.36
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,100.78,75.62
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,233.59,181.84
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,362.3,280.03
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,359.68,278.31
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,356.92,277.05
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,346.6,270.04
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,332.31,259.49
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,226.05,176.97
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,129.32,100.67
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,111.81,87.16
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,94.37,73.24
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,77.95,59.77
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,61.6,46.13
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,46.28,33.2
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,30.9,20.03
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,19.3,9.75
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.71,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.85,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.24,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,27.33,17.0
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,60.47,35.06
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,98.88,61.84
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,147.03,99.91
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,110.12,80.12
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,47.33,34.81
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,56.53,42.47
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,65.74,49.97
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,94.77,73.84
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,123.83,97.28
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,151.0,119.04
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,178.52,140.81
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,202.62,159.34
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,227.1,177.91
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,222.71,173.88
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,218.15,169.84
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,222.43,172.55
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,226.71,175.23
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,227.12,174.88
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,227.48,174.54
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,264.61,202.29
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,301.95,229.56
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,269.72,204.92
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,237.42,180.43
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,226.25,171.6
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,215.01,162.68
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,291.66,220.31
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,368.64,276.33
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,372.02,278.41
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,369.05,276.41
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,467.44,348.97
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,570.01,421.5
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,555.61,411.05
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,535.75,397.86
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,551.17,410.25
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,559.18,417.17
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,463.5,348.64
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,367.91,278.86
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,352.73,268.96
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,337.19,258.22
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,252.67,194.49
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,169.56,130.34
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,138.34,106.49
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,107.39,82.25
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,108.77,83.9
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,110.1,85.45
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,95.55,73.96
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,81.04,62.32
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,127.76,94.44
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,150.54,103.29
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,103.92,66.67
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,65.6,39.4
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,32.13,18.33
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,16.89,0.7
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,8.36,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,14.44,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,31.31,20.62
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,62.46,39.97
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,98.17,65.91
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,143.04,101.67
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,87.11,62.94
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,9.64,2.65
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,24.61,15.5
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,39.6,28.22
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,56.06,41.95
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,72.53,55.48
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,68.19,51.64
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,63.84,47.86
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,46.42,33.16
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,29.01,18.55
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,46.44,32.95
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,63.9,47.21
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,95.95,73.21
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,128.13,98.99
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,132.52,102.31
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,136.94,105.73
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,140.89,108.59
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,144.87,111.49
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,205.72,159.53
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,267.0,206.89
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,270.17,209.03
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,273.26,211.35
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,310.48,239.83
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,347.69,267.95
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,319.72,246.73
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,291.76,225.64
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,305.32,236.31
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,318.76,246.75
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,273.98,212.57
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,229.49,178.38
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,203.78,158.55
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,178.23,138.62
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,228.47,178.74
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,278.33,218.02
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,308.45,242.14
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,333.74,262.43
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,306.37,241.59
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,279.34,221.02
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,259.03,205.98
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,238.49,190.49
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,247.54,198.3
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,248.73,198.77
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,212.49,168.91
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,178.6,140.92
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,170.47,130.07
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,150.4,107.61
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,105.7,72.11
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,68.4,44.54
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,36.32,22.26
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,16.9,2.0
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,7.37,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,14.48,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,31.07,20.58
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,51.22,35.96
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,75.44,55.9
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,103.1,79.05
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,132.53,103.87
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,163.72,130.04
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,157.75,126.35
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,145.49,116.46
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,133.97,106.45
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,121.88,95.97
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,188.2,149.88
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,258.41,205.7
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,291.9,231.19
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,326.16,257.04
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,296.92,233.33
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,263.04,206.08
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,273.49,213.55
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,283.94,220.86
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,288.51,224.0
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,293.03,227.15
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,357.5,275.7
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,418.48,320.39
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,355.09,272.76
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,286.76,221.1
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,288.45,222.53
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,290.07,223.69
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,275.76,212.67
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,261.39,201.66
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,368.21,283.29
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,470.79,359.02
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,436.17,332.87
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,401.7,307.43
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,434.41,332.68
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,466.19,356.72
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,361.68,279.28
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,255.87,198.92
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,243.26,189.75
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,230.75,180.3
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,219.2,171.54
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,207.72,162.82
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,163.15,127.69
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,119.11,92.51
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,112.76,87.71
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,106.42,82.82
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,109.25,85.45
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,112.02,88.03
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,97.46,76.27
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,82.95,64.41
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,68.49,52.4
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,54.09,40.24
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,41.05,29.11
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,27.99,17.82
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,17.36,8.42
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.44,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,12.78,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,23.7,0.64
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,29.25,18.99
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,62.04,33.66
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,101.95,61.19
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,150.55,99.59
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,199.73,141.73
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,254.33,189.05
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,245.73,191.0
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,204.95,162.24
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,212.92,168.44
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,218.61,172.22
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,255.74,200.72
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,294.2,229.66
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,283.29,219.94
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,268.02,207.01
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,365.57,281.22
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,468.86,356.61
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,544.26,410.72
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,628.25,469.53
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,580.7,432.9
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,527.27,392.61
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,754.66,562.84
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,975.96,708.11
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,815.01,597.28
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,623.43,455.99
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,682.44,499.85
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,747.34,545.05
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,727.14,530.34
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,711.75,519.51
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,773.11,564.78
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,830.52,606.17
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,910.63,666.99
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,972.18,707.42
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,820.93,605.6
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,667.39,492.8
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,534.05,398.87
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,406.23,305.2
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,564.08,428.07
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,699.67,528.71
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,538.31,409.06
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,391.07,297.59
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,402.01,308.1
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,405.0,311.57
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,334.6,258.53
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,268.25,208.09
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,135.29,104.19
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.75,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.79,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.86,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.89,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.41,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.96,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,6.39,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,12.54,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,29.49,18.12
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,46.44,33.26
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,67.4,50.97
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,89.55,69.53
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,113.4,89.4
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,138.36,109.99
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,193.97,154.7
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,258.25,206.88
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,308.9,247.82
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,362.92,291.01
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,328.92,262.81
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,282.16,223.4
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,474.17,380.03
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,692.58,549.62
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,740.36,582.29
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,787.03,614.67
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,825.99,639.98
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,865.3,665.26
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,900.53,688.7
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,933.42,710.41
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,706.85,544.27
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,439.21,334.06
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,667.11,508.8
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,894.31,671.96
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,970.63,728.36
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,1036.05,770.39
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,781.79,595.29
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,499.05,375.58
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,339.78,258.89
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,179.38,136.22
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,482.75,372.48
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,768.85,579.36
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,858.64,648.5
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,929.9,700.49
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,795.18,603.75
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,666.41,505.88
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,455.34,350.52
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,252.52,193.87
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,490.0,385.45
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,686.03,534.45
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,633.4,493.69
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,581.79,454.68
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,471.57,370.24
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,376.93,296.58
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,294.58,231.96
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,223.52,175.88
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,192.44,151.32
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,162.8,127.52
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,133.68,103.81
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,105.8,80.87
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,79.38,59.25
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,55.0,39.29
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,34.58,22.27
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,16.41,4.26
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,10.32,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.39,0.89
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,31.19,18.21
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,65.79,39.02
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,104.94,66.94
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,153.24,105.66
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,183.95,137.44
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,205.48,160.35
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,253.17,200.6
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,306.69,245.19
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,385.24,309.19
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,478.9,384.92
