Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,482.08,387.06
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,464.87,371.73
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,401.25,319.56
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,322.86,254.42
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,268.74,211.53
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,210.44,164.79
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,329.34,258.05
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,448.96,348.25
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,605.53,468.84
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,766.91,587.95
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,651.04,497.72
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,520.05,396.06
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,441.85,338.08
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,357.01,273.8
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,401.38,306.85
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,440.17,334.87
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,563.17,441.58
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,679.42,510.76
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,499.22,379.27
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,309.49,236.51
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,669.49,518.72
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,984.67,736.09
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,958.89,715.99
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,930.56,697.52
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,899.34,677.1
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,865.72,655.0
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,829.17,630.8
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,787.9,603.18
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,636.4,491.76
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,502.27,387.8
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,562.12,438.46
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,595.85,466.52
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,541.22,424.78
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,487.39,383.1
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,248.88,197.05
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,45.41,32.25
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,39.6,27.73
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,33.79,23.0
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,113.03,81.28
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,163.09,110.09
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,113.81,70.63
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,72.74,41.24
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,35.45,19.13
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.84,5.76
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,9.83,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.54,1.29
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,28.9,15.64
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,65.31,35.54
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,106.42,64.27
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,156.02,103.86
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,206.42,147.27
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,262.5,196.1
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,317.42,243.78
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,375.71,293.05
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,432.43,339.74
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,490.17,385.71
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,544.8,427.99
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,599.97,469.21
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,651.93,506.69
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,703.45,542.18
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,749.13,571.28
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,794.79,599.8
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,835.85,624.61
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,874.95,647.69
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,909.68,668.8
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,941.9,688.08
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,969.03,702.57
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,993.28,715.09
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,1012.57,725.82
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,1028.66,734.57
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,1039.46,740.83
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,1046.92,745.15
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,1048.99,746.28
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,1047.67,745.48
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,1041.92,740.63
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,1032.75,733.83
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,1017.8,725.01
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,999.61,714.28
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,975.87,700.77
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,949.17,685.36
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,917.8,666.27
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,883.85,645.44
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,844.9,621.17
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,803.89,595.33
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,759.17,567.77
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,713.02,538.76
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,662.84,504.59
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,612.67,468.34
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,557.63,427.07
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,502.95,384.99
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,445.82,340.13
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,390.18,295.08
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,331.25,246.8
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,276.25,200.45
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,219.78,152.83
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,168.46,109.69
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,117.5,69.7
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,74.63,39.58
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,35.62,17.84
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,17.88,6.17
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,11.3,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.83,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,15.5,1.79
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,29.55,15.78
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,66.48,35.88
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,107.6,64.14
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,157.21,102.94
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,207.5,145.38
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,262.96,192.47
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,317.37,238.5
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,375.17,285.99
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,430.49,329.83
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,488.13,373.74
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,542.13,414.55
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,596.7,454.56
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,648.41,491.84
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,699.76,527.7
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,744.9,556.25
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,790.12,584.47
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,831.04,609.42
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,869.93,632.78
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,904.72,654.54
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,937.06,674.67
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,963.42,690.98
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,986.9,705.54
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,1005.92,717.37
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,1021.79,727.34
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,1032.46,733.37
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,1039.83,737.46
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,1041.38,738.28
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,1039.61,737.2
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,1030.54,732.31
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,1018.28,725.57
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,1002.87,715.8
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,984.38,704.19
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,959.65,689.24
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,932.22,672.61
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,899.81,652.22
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,865.07,630.29
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,828.79,607.24
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,787.69,580.83
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,742.28,552.39
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,695.76,522.7
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,645.21,487.33
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,594.55,451.01
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,540.04,410.74
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,486.39,370.05
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,430.02,326.22
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,375.87,282.94
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,319.41,237.38
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,266.47,193.59
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,211.79,148.47
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,162.91,108.37
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,114.23,70.72
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,74.14,42.44
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,38.16,20.87
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.41,7.5
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,10.32,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,18.79,3.93
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,35.1,21.71
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,63.15,41.44
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,96.41,66.41
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,134.92,96.87
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,172.84,127.42
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,216.84,163.48
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,195.03,150.84
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,154.16,120.02
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,217.2,169.52
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,286.86,223.17
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,400.17,311.52
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,538.63,416.6
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,598.3,459.95
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,661.29,505.23
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,706.47,535.85
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,750.9,565.16
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,791.61,590.85
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,829.45,614.31
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,863.18,635.67
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,894.86,655.57
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,922.21,671.23
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,947.23,685.29
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,965.44,696.3
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,980.81,705.61
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,991.25,711.85
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,998.71,716.32
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,869.98,628.66
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,724.96,523.23
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,682.63,493.93
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,639.98,463.42
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,685.16,497.89
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,732.86,533.15
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,822.6,601.67
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,894.21,653.51
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,752.54,553.87
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,613.25,451.53
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,696.76,518.01
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,755.5,564.28
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,593.6,445.56
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,447.32,335.35
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,523.26,396.64
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,571.4,434.44
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,519.46,395.74
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,468.5,357.43
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,415.14,315.86
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,363.54,274.65
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,308.23,230.25
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,257.74,188.81
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,206.42,146.61
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,159.9,108.46
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,113.97,72.84
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,75.48,45.31
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,40.47,23.18
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,21.75,9.49
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.81,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.11,3.53
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,32.82,18.79
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,66.31,39.03
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,104.3,65.74
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,150.12,101.47
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,196.67,140.37
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,249.35,184.82
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,300.03,227.66
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,354.45,272.67
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,406.81,315.19
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,461.19,358.07
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,513.32,398.71
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,566.48,439.08
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,616.07,474.98
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,665.8,509.99
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,710.1,539.76
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,754.0,567.25
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,794.25,591.93
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,832.99,615.18
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,866.84,636.06
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,898.58,655.4
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,924.82,669.68
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,948.43,682.18
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,966.83,693.19
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,982.35,702.46
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,992.49,708.43
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,999.55,712.6
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,1001.49,713.68
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,1000.37,712.99
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,993.19,708.62
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,983.03,702.53
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,967.92,692.86
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,949.98,681.52
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,818.22,593.08
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,688.44,499.51
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,773.07,565.17
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,837.29,611.33
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,799.09,585.92
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,760.81,561.29
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,717.8,532.8
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,673.89,502.62
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,513.48,385.71
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,373.34,280.43
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,436.98,331.84
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,472.81,359.08
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,355.78,270.18
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,260.54,198.08
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,270.58,203.78
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,262.03,191.7
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,210.4,148.87
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,163.39,110.18
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,116.49,74.08
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,77.07,46.01
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,41.62,23.73
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.97,9.32
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,11.3,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,17.93,4.51
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,32.9,18.12
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,70.08,38.46
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,111.18,66.82
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,160.6,105.52
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,210.71,147.62
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,266.59,194.98
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,321.35,241.12
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,379.42,288.36
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,435.89,332.55
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,493.29,375.34
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,547.51,415.13
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,602.24,453.83
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,653.39,488.69
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,704.02,521.73
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,749.12,551.34
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,794.17,580.74
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,836.38,607.63
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,876.89,633.2
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,910.79,654.14
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,942.13,673.48
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,897.51,643.48
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,832.79,594.31
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,933.08,665.83
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,1027.07,722.56
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,1038.41,727.41
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,1046.45,731.37
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,1048.12,732.22
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,1046.41,731.2
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,1038.84,727.58
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,1027.99,722.09
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,1012.37,713.74
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,993.57,703.48
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,970.69,690.67
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,944.82,675.94
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,913.47,658.33
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,879.6,638.96
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,841.13,615.14
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,800.6,589.75
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,755.58,560.17
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,709.21,529.45
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,660.96,496.38
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,610.69,460.1
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,556.66,421.7
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,502.99,382.21
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,446.58,338.61
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,391.62,294.71
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,332.91,246.94
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,278.04,201.04
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,222.52,154.45
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,171.77,111.9
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,121.36,72.17
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,78.66,41.82
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,39.46,19.49
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,19.36,8.52
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.44,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.75,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,14.46,5.98
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,22.19,12.72
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,31.85,21.03
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,41.53,29.27
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,52.17,38.2
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,62.83,47.01
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,37.66,25.92
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,12.55,4.86
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,83.9,63.78
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,155.17,120.88
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,222.9,174.08
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,292.89,227.92
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,382.3,296.65
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,476.76,367.63
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,383.95,295.85
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,275.96,211.25
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,216.23,164.96
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,156.02,117.76
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,182.77,138.52
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,209.74,159.16
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,298.09,225.86
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,392.83,295.33
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,394.2,295.7
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,395.39,296.31
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,479.91,358.49
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,564.88,419.33
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,613.52,453.88
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,655.51,483.6
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,662.88,488.81
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,669.31,493.61
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,591.5,438.72
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,509.19,379.97
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,385.22,290.15
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,259.68,196.4
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,278.17,211.0
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,296.45,225.04
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,223.79,170.06
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,152.02,114.84
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,210.75,161.07
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,268.69,205.94
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,245.52,188.45
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,222.63,171.27
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,195.51,150.85
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,168.93,130.62
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,192.02,149.52
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,210.57,164.27
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,183.42,142.98
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,156.82,121.86
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,130.16,100.21
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,104.44,79.12
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,80.33,59.57
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,57.84,41.27
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,39.05,25.72
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,21.23,10.2
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.81,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,11.3,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,19.33,5.98
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,35.02,21.08
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,62.3,38.46
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,96.4,64.12
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,135.0,95.38
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,175.12,129.23
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,218.18,165.66
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,242.17,188.11
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,257.49,201.85
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,297.03,233.04
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,337.83,264.48
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,381.67,297.59
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,429.27,332.77
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,545.82,423.49
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,683.53,526.19
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,666.81,508.37
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,624.26,471.96
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,627.61,471.6
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,626.34,467.52
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,595.11,443.25
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,563.71,418.74
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,468.22,348.69
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,374.83,279.04
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,479.49,355.98
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,585.56,430.91
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,539.27,396.13
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,492.13,361.45
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,523.16,383.8
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,553.85,405.33
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,785.66,577.71
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,985.71,712.17
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,971.05,700.65
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,953.46,689.45
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,838.8,612.67
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,719.33,525.39
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,792.44,583.91
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,845.14,622.16
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,808.68,598.25
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,770.32,573.65
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,727.1,546.54
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,682.8,517.99
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,634.97,484.09
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,586.64,449.02
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,485.61,372.4
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,400.74,307.13
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,386.88,296.51
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,361.02,274.61
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,308.54,231.95
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,258.04,190.15
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,208.23,148.44
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,161.92,109.63
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,116.62,73.72
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,77.8,45.37
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,42.52,23.5
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.67,10.73
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.8,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.69,5.86
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,32.97,18.3
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,67.05,37.45
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,106.59,64.85
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,153.76,101.47
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,201.13,140.95
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,254.03,185.47
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,306.13,229.91
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,361.66,276.3
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,414.73,319.4
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,469.72,362.71
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,522.64,403.03
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,575.66,442.21
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,624.85,477.48
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,673.61,511.5
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,719.2,542.01
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,763.69,571.06
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,803.49,595.41
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,838.54,616.28
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,794.86,582.81
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,725.53,527.99
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,840.82,611.64
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,951.86,681.88
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,843.74,606.69
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,707.44,506.79
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,616.88,444.91
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,518.3,375.47
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,595.58,430.37
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,666.31,478.48
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,837.67,602.6
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,989.35,701.99
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,975.07,691.66
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,957.85,681.49
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,657.43,482.51
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,351.62,258.25
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,619.51,462.1
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,845.6,617.26
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,808.46,591.45
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,769.65,566.99
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,726.1,539.06
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,681.55,509.5
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,632.7,475.49
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,583.45,440.41
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,531.49,403.05
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,480.29,365.14
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,425.33,322.65
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,372.69,280.88
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,318.36,237.33
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,267.44,195.55
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,213.93,151.41
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,166.84,112.76
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,120.1,76.59
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,80.74,48.33
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,44.95,25.8
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,24.95,13.37
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,11.8,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,20.13,6.96
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,34.46,19.9
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,67.96,39.96
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,105.82,66.45
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,151.47,101.82
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,198.88,140.8
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,251.61,184.69
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,302.64,227.51
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,357.25,272.32
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,410.05,314.72
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,465.04,357.55
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,516.74,397.48
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,569.32,437.05
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,618.72,472.46
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,667.72,506.66
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,712.43,537.02
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,756.15,565.21
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,800.13,592.38
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,840.82,616.91
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,787.5,576.94
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,707.61,514.62
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,833.0,606.18
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,955.06,683.99
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,973.57,693.22
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,989.09,701.69
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,999.56,707.76
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,1006.9,712.02
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,1009.07,712.51
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,1008.06,711.19
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,886.23,630.95
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,752.09,534.16
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,866.38,619.38
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,958.95,679.38
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,936.78,664.98
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,911.85,650.16
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,882.04,631.61
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,849.87,611.54
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,813.68,589.37
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,777.75,567.19
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,734.46,540.93
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,689.94,513.42
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,642.08,480.87
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,593.64,446.65
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,541.19,409.4
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,489.19,371.22
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,434.06,328.77
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,381.05,286.64
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,325.51,241.8
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,273.02,198.29
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,219.75,153.62
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,171.12,112.91
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,122.75,75.0
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,81.76,45.59
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,43.85,22.93
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.59,11.0
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
