Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,11.8,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.66,6.21
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,33.23,18.25
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,67.9,37.59
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,107.33,64.82
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,154.24,101.2
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,177.3,128.1
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,182.26,138.2
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,179.07,137.37
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,168.07,129.15
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,261.06,200.17
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,368.68,279.78
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,339.61,256.13
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,298.02,223.21
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,371.7,276.9
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,448.24,330.18
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,514.23,376.26
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,588.09,426.86
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,608.27,438.08
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,626.46,448.43
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,760.67,544.53
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,899.64,633.45
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,924.93,647.3
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,947.5,661.13
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,965.77,672.44
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,981.11,682.09
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,991.44,687.48
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,998.7,691.16
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,1000.36,691.98
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,998.91,691.12
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,989.81,686.75
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,977.8,680.76
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,968.67,675.71
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,951.12,665.53
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,928.36,653.12
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,902.97,639.03
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,873.3,621.9
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,841.39,603.27
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,804.15,580.61
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,765.15,556.61
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,686.18,503.09
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,612.78,450.8
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,533.03,394.49
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,459.25,341.44
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,279.38,210.42
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,114.14,84.42
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,64.3,45.92
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,14.48,6.11
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.54,4.62
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.61,3.08
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,9.16,1.9
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.71,0.71
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.78,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.85,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.41,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,11.8,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.64,6.35
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,35.25,20.5
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,68.6,40.88
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,105.7,67.0
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,150.31,101.68
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,196.15,139.45
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,247.23,181.92
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,297.83,223.96
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,351.14,267.27
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,402.74,308.42
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,456.64,350.13
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,430.56,329.45
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,377.25,286.57
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,506.93,386.01
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,656.84,495.6
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,701.74,525.99
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,744.95,554.69
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,788.18,581.73
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,831.09,608.17
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,864.8,629.49
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,892.52,646.92
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,918.88,662.19
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,942.65,675.75
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,961.27,686.87
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,977.0,696.25
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,987.79,702.61
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,995.55,707.2
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,997.73,708.41
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,996.82,707.85
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,985.2,699.84
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,976.81,694.06
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,962.48,684.91
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,945.31,674.1
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,922.96,660.58
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,898.04,645.45
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,759.19,552.52
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,627.32,457.49
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,705.52,520.1
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,761.28,563.08
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,718.17,534.04
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,674.58,504.29
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,580.18,435.17
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,497.51,373.61
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,417.94,315.66
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,345.45,261.95
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,335.67,254.92
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,316.92,239.67
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,272.73,205.04
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,230.31,171.19
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,202.86,145.98
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,168.46,114.14
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,122.41,78.31
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,83.42,50.11
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,47.23,27.02
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.76,14.33
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,11.8,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,20.14,7.43
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,38.09,23.1
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,69.94,43.48
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,105.0,68.27
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,148.45,101.73
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,192.95,137.48
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,243.26,178.25
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,292.04,218.56
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,344.56,261.27
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,396.85,302.52
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,450.89,344.1
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,501.11,381.27
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,552.48,418.11
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,601.41,452.61
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,650.99,486.69
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,696.03,515.75
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,740.35,543.01
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,739.85,537.47
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,726.97,523.49
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,809.93,582.1
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,892.73,632.82
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,919.98,646.79
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,944.8,659.85
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,963.7,671.45
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,979.65,681.4
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,991.6,689.02
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,1000.48,694.93
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,1003.24,697.26
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,1002.85,697.84
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,867.9,611.48
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,716.09,504.67
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,725.8,513.64
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,728.64,516.8
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,831.89,594.37
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,911.33,648.12
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,710.12,513.84
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,513.03,371.1
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,496.44,361.78
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,479.14,350.72
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,601.41,446.19
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,689.53,513.16
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,518.04,387.76
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,369.53,275.77
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,422.09,318.73
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,453.61,343.12
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,420.94,317.55
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,380.28,284.89
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,325.69,240.96
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,274.15,198.5
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,220.65,154.55
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,172.66,115.2
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,125.3,78.05
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,84.51,48.49
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,47.16,25.55
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.94,13.04
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.57,3.59
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,17.36,8.58
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,25.09,15.14
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,32.82,21.66
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,41.04,28.43
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,49.27,35.09
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,74.45,55.58
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,99.47,75.65
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,180.38,140.07
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,265.57,206.65
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,266.79,206.86
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,265.67,205.21
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,353.47,272.73
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,450.22,345.14
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,591.91,456.4
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,750.41,574.33
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,603.81,461.18
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,418.54,314.58
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,568.01,427.68
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,725.38,541.14
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,525.29,394.35
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,312.34,233.35
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,251.7,188.5
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,191.05,142.65
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,262.02,196.37
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,333.33,249.28
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,564.53,422.1
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,790.09,581.56
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,552.74,412.01
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,312.24,233.1
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,581.2,437.35
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,832.67,616.11
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,756.53,560.15
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,686.89,509.78
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,774.29,581.69
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,840.05,632.28
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,803.63,607.31
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,765.39,581.58
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,644.39,492.09
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,536.98,408.71
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,494.24,377.92
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,452.17,346.94
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,263.23,203.72
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,88.05,65.37
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,63.81,46.24
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,39.61,26.76
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,34.76,22.97
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,29.93,19.12
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,25.09,15.17
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,20.26,11.18
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.91,7.54
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.57,3.86
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.71,0.57
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.85,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.93,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,11.3,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,21.52,8.6
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,36.9,23.39
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,59.27,40.08
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,86.36,61.33
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,116.17,85.37
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,147.2,111.03
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,179.69,137.8
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,254.41,194.14
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,355.71,273.05
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,408.06,315.72
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,462.16,358.68
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,513.72,398.69
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,566.33,438.34
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,583.06,447.27
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,584.46,444.43
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,609.16,460.63
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,626.13,470.87
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,664.94,497.32
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,708.1,526.09
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,669.18,495.2
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,622.01,458.83
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,657.12,482.88
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,692.43,506.14
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,727.66,530.16
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,757.65,550.62
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,723.24,526.06
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,692.29,504.04
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,658.85,480.51
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,624.57,456.25
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,607.67,444.71
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,584.68,428.88
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,598.12,438.99
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,605.0,444.41
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,538.83,397.98
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,479.01,355.61
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,384.7,287.9
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,288.76,217.26
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,230.55,174.06
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,172.93,130.36
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,168.49,127.5
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,164.11,124.59
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,191.57,146.32
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,218.48,167.45
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,199.97,153.45
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,181.68,139.64
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,159.04,122.3
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,136.93,105.23
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,120.4,92.58
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,103.92,79.75
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,87.51,66.6
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,71.17,53.28
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,56.31,41.07
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,41.54,28.7
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,28.48,17.55
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.75
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.71,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,18.81,7.03
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,32.55,17.28
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,69.5,36.83
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,110.92,65.47
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,160.21,104.39
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,210.17,146.95
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,265.01,194.11
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,319.21,240.83
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,377.52,289.85
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,432.11,334.37
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,488.27,378.65
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,541.94,420.06
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,596.11,460.55
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,647.42,497.95
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,697.12,532.78
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,743.03,563.28
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,787.63,592.44
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,828.24,617.28
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,866.88,640.39
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,899.27,660.7
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,929.11,679.26
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,954.96,693.8
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,977.84,706.37
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,995.18,717.22
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,1009.37,726.19
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,1018.38,730.96
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,1024.09,733.74
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,1026.04,735.69
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,1024.75,735.69
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,1018.22,732.83
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,1008.51,727.98
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,995.15,720.1
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,978.69,710.3
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,854.41,627.1
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,726.05,532.12
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,675.96,497.79
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,623.05,460.7
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,727.24,543.46
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,799.0,597.24
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,756.17,568.99
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,713.2,541.04
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,665.15,507.4
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,616.34,471.44
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,563.87,432.7
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,511.57,392.98
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,457.21,349.89
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,403.64,306.26
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,345.69,258.84
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,291.27,213.06
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,236.73,166.66
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,186.01,123.37
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,134.93,82.29
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,90.87,49.72
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,49.64,24.78
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,23.17,13.02
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.29,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,19.79,7.85
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,34.13,18.58
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,72.21,38.78
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,114.37,68.03
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,164.49,107.8
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,215.32,151.36
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,271.32,199.91
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,325.7,247.87
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,384.07,298.31
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,440.23,345.45
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,498.09,392.64
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,551.9,435.92
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,606.05,478.33
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,657.13,516.43
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,706.6,551.74
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,752.47,583.16
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,796.92,613.17
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,837.9,639.39
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,876.94,663.93
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,911.18,685.95
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,942.91,706.12
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,970.05,721.7
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,994.29,735.26
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,1014.05,747.24
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1030.62,757.18
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1042.93,763.29
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1051.92,767.35
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1055.54,769.14
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1055.76,768.87
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,1051.04,765.54
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,1042.88,760.14
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,1029.38,750.99
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,1012.56,739.82
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,991.4,726.32
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,967.01,710.79
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,937.06,691.6
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,904.37,670.6
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,867.5,646.71
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,828.21,621.06
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,784.39,592.1
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,738.9,561.73
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,689.8,528.45
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,639.6,492.07
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,585.81,452.2
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,531.95,411.1
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,474.87,365.77
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,418.86,319.95
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,360.78,271.8
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,305.02,224.23
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,247.75,175.03
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,194.6,129.13
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,141.33,85.46
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,93.19,49.17
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,49.67,23.07
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,21.19,11.76
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,10.34,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,11.3,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,17.82,6.68
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,30.99,15.81
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,70.11,35.79
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,113.49,66.13
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,164.47,107.24
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,217.31,152.85
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,273.54,201.56
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,329.24,249.88
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,387.75,299.04
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,443.42,343.77
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,500.43,387.56
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,555.21,428.93
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,609.85,468.69
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,660.77,503.97
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,710.95,536.36
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,757.93,565.96
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,803.43,594.0
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,844.46,618.14
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,883.27,640.51
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,918.24,663.03
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,950.61,683.89
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,977.83,700.16
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,1002.06,714.57
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,1021.68,727.53
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,1038.05,738.59
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,1049.11,746.47
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,1056.75,752.35
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,1058.95,754.25
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,1057.7,754.17
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,1052.0,749.98
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,1042.86,743.78
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,1028.38,735.16
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,1010.61,724.59
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,987.71,710.84
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,961.77,695.19
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,930.61,675.62
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,896.81,654.32
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,859.27,630.99
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,819.53,606.0
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,775.4,577.37
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,729.68,547.39
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,680.4,514.59
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,630.24,478.81
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,576.8,439.42
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,523.39,398.96
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,466.93,355.08
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,411.65,310.75
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,353.92,263.65
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,298.64,217.25
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,242.47,169.74
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,190.52,125.57
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,137.25,82.54
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,91.91,48.77
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,49.42,23.14
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,21.11,11.57
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,10.3,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,11.8,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,18.78,7.21
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,32.49,17.73
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,68.47,37.17
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,108.89,65.35
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,157.07,103.61
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,205.83,145.37
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,259.61,191.89
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,312.17,237.53
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,367.83,284.7
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,390.96,305.12
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,398.41,310.84
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,430.75,334.91
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,461.45,356.57
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,565.25,436.09
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,683.65,523.38
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,728.06,551.22
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,772.32,578.86
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,813.55,603.07
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,853.27,625.69
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,887.23,643.35
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,918.77,658.91
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,945.78,671.07
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,970.0,681.06
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,989.37,689.03
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,1005.66,694.9
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,1017.29,698.98
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,1025.69,701.23
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,1028.82,701.68
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,1028.65,700.4
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,1023.66,695.13
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,1015.35,688.19
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,1002.31,682.06
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,986.06,674.21
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,964.26,663.13
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,939.47,650.29
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,910.54,633.86
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,879.0,615.78
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,841.98,594.18
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,802.88,571.11
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,760.26,545.51
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,716.08,518.57
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,668.02,489.27
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,619.25,456.76
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,566.66,420.47
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,513.75,382.65
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,457.62,341.41
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,402.96,299.56
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,346.07,254.85
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,290.8,209.92
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,235.51,164.3
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,185.0,122.26
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,134.25,81.82
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,90.36,49.39
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,49.9,24.77
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,22.91,12.95
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.14,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,11.8,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.6,6.9
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,32.81,18.22
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,66.94,37.23
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,106.05,64.27
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,152.36,100.24
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,199.17,139.18
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,251.36,183.06
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,302.69,226.47
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,357.35,271.66
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,409.94,313.66
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,464.48,355.74
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,517.06,395.39
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,569.71,433.82
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,619.22,467.91
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,668.56,500.71
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,713.63,530.13
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,757.65,557.96
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,798.34,582.44
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,834.58,603.66
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,867.67,622.6
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,898.48,639.9
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,925.04,654.36
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,948.92,667.08
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,967.05,677.58
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,982.24,686.36
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,992.93,692.47
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,1000.54,696.83
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,1003.55,698.5
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,1003.46,698.43
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,999.79,695.56
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,992.91,690.86
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,978.96,682.69
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,961.99,672.79
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,940.65,660.82
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,916.53,647.1
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,887.45,629.17
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,855.96,609.7
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,820.04,587.78
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,782.17,564.43
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,741.87,538.84
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,698.14,510.74
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,651.6,480.02
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,604.27,447.11
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,552.54,411.03
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,501.12,373.96
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,447.29,333.38
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,393.71,291.69
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,338.91,248.48
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,286.8,206.16
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,232.82,161.59
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,183.17,120.46
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,134.04,81.85
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,91.75,50.95
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,52.12,26.64
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,24.76,14.28
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.33,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
