Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,12.29,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.44,7.39
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,32.97,17.94
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,68.41,36.57
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,108.84,64.07
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,157.15,101.48
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,205.92,142.06
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,260.37,187.98
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,313.33,233.13
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,369.44,279.93
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,424.83,324.6
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,481.16,368.63
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,534.39,409.38
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,588.12,449.27
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,638.13,485.5
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,686.66,519.48
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,732.59,549.97
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,777.26,579.19
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,816.35,603.02
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,853.21,625.03
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,827.51,605.62
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,781.74,567.94
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,793.17,573.63
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,802.18,577.27
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,905.12,652.45
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,1002.59,714.38
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,1013.12,719.95
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1020.45,724.3
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1022.59,725.89
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,1021.53,725.61
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,1014.27,720.43
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,1003.89,713.38
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,988.96,704.62
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,971.04,694.02
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,947.42,679.75
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,921.15,663.78
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,890.45,644.31
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,857.46,623.29
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,821.06,600.15
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,780.31,573.9
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,737.4,546.66
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,693.37,518.29
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,643.81,483.04
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,594.42,447.16
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,542.79,409.77
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,491.77,371.83
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,408.59,308.17
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,339.94,255.27
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,293.42,218.97
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,248.8,183.33
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,216.27,154.88
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,179.08,121.71
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,132.26,85.16
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,92.18,55.74
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,55.05,31.76
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.59,17.4
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,12.29,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,19.8,7.75
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,32.23,17.13
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,70.51,36.34
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,113.79,65.96
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,165.05,106.44
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,217.7,151.22
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,277.4,202.7
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,333.15,251.71
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,391.81,302.16
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,449.08,349.79
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,508.19,397.37
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,563.81,440.38
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,619.26,481.7
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,671.42,519.45
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,723.08,554.33
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,770.31,585.26
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,815.94,614.53
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,858.22,639.78
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,898.45,663.12
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,932.96,681.73
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,964.74,698.13
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,992.2,711.97
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,1016.58,723.66
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,1035.83,733.43
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1051.72,741.07
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1062.69,745.02
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1070.17,746.93
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1072.62,747.39
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1071.55,745.86
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,1064.5,739.41
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1054.01,731.1
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,1039.1,721.71
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,1020.87,710.45
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,997.99,696.47
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,972.05,680.71
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,941.32,662.05
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,907.91,641.72
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,870.3,617.48
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,830.49,591.83
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,786.15,564.32
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,740.19,535.51
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,690.46,504.46
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,639.89,470.57
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,586.46,432.79
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,533.01,393.9
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,476.17,351.81
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,420.58,309.16
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,362.46,263.42
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,306.77,218.22
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,250.26,171.91
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,196.59,127.57
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,143.6,85.47
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,97.16,51.21
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,53.83,25.11
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,22.72,12.75
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.03,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,12.29,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.45,7.46
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,33.15,18.57
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,68.86,37.71
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,108.59,65.0
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,156.16,102.3
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,205.34,143.71
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,260.26,190.54
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,313.47,236.29
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,369.94,283.7
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,426.04,329.0
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,483.24,373.59
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,536.94,414.85
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,591.18,455.22
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,642.57,491.41
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,692.68,525.26
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,738.55,555.0
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,783.15,583.32
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,824.61,608.22
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,864.2,631.43
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,898.13,650.57
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,929.58,667.88
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,956.51,682.09
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,980.59,694.38
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,999.26,704.63
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,1014.81,712.99
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,1025.67,718.53
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,1033.26,722.15
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,1035.56,722.66
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,1034.58,721.31
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,1028.81,716.5
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,1019.78,709.87
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,1006.05,701.92
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,989.17,692.17
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,966.45,678.87
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,940.92,663.89
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,910.75,645.35
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,878.08,625.24
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,841.09,602.85
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,802.15,579.03
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,759.35,552.54
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,716.48,525.72
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,667.73,493.46
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,618.45,458.97
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,565.94,421.04
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,513.69,382.35
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,458.27,340.66
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,403.6,298.38
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,347.7,254.6
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,294.53,211.67
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,239.64,167.04
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,189.45,125.88
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,139.34,86.41
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,96.01,54.45
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,55.74,29.32
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.08,15.65
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.1,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.36,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,16.41,5.31
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,35.63,22.99
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,57.14,40.62
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,83.61,61.84
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,112.72,85.18
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,141.54,107.73
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,174.72,133.91
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,180.63,140.0
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,181.16,140.86
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,263.8,204.49
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,359.58,276.25
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,329.81,251.68
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,288.12,218.01
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,280.54,211.19
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,269.32,201.41
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,313.6,233.74
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,356.75,264.39
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,403.63,297.15
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,451.65,330.1
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,419.37,305.8
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,385.5,280.81
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,573.6,415.34
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,768.7,544.77
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,861.13,606.81
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,949.75,662.74
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,962.22,667.57
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,971.99,671.8
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,854.66,594.7
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,721.24,502.59
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,731.46,510.73
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,745.55,519.75
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,476.73,341.85
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,209.36,151.43
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,456.79,333.12
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,695.56,494.13
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,686.29,487.53
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,674.88,481.77
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,723.95,521.37
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,756.24,548.71
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,618.22,450.97
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,492.72,360.04
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,485.91,357.57
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,471.85,348.91
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,313.85,234.41
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,169.93,126.3
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,120.59,89.15
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,71.56,51.22
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,62.83,44.66
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,54.11,37.95
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,45.88,31.53
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,37.65,24.99
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,29.92,18.74
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,22.19,12.38
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,15.43,6.74
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.67,1.38
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,11.3,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,21.87,8.68
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,36.47,23.1
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,58.41,39.45
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,84.9,60.04
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,113.92,83.15
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,145.58,108.71
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,179.25,135.82
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,168.48,129.08
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,149.42,114.55
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,289.78,223.57
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,467.16,359.51
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,519.69,399.33
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,572.86,438.98
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,623.47,475.71
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,674.38,511.15
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,720.49,540.88
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,765.45,569.32
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,806.79,595.12
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,846.39,619.46
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,881.48,641.21
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,914.21,661.24
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,942.0,676.95
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,967.03,690.81
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,987.73,702.88
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,1005.35,713.04
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,1017.81,718.97
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,1027.03,722.96
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,1030.45,724.48
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,1030.56,724.08
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,1025.83,721.25
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,1017.79,716.5
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,1004.01,707.39
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,987.04,696.41
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,965.0,681.4
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,940.0,664.64
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,909.95,645.68
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,877.37,625.11
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,839.9,601.34
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,800.44,576.2
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,757.81,549.94
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,713.68,522.35
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,664.98,490.27
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,615.83,455.59
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,563.89,418.59
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,511.64,380.31
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,456.15,338.5
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,402.52,296.85
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,345.99,252.21
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,292.91,209.08
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,237.81,164.2
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,187.71,123.18
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,138.13,84.22
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,95.2,52.67
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,55.04,27.81
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,25.39,14.83
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.67,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,11.3,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,17.9,5.97
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,29.4,15.42
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,64.47,33.07
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,103.95,59.51
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,151.04,95.95
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,199.14,136.31
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,252.34,181.69
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,304.29,226.7
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,360.16,274.11
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,413.55,318.07
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,468.67,362.04
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,520.87,402.29
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,573.53,441.57
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,622.88,477.43
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,672.26,511.69
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,674.84,509.62
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,657.61,492.58
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,396.29,301.54
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,114.45,83.21
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,503.43,386.73
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,901.54,661.31
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,659.76,490.73
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,379.02,278.89
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,479.41,352.9
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,581.18,424.69
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,677.5,493.51
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,774.36,561.17
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,744.55,539.5
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,708.22,514.14
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,506.61,373.2
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,296.39,219.29
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,239.53,178.15
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,182.94,136.01
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,568.94,436.92
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,915.24,679.35
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,886.45,660.03
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,855.24,641.55
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,490.79,380.7
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,137.58,102.18
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,275.98,211.05
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,408.74,312.54
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,526.27,408.17
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,605.72,472.09
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,554.55,432.97
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,503.61,393.56
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,450.44,350.75
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,397.6,307.16
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,343.16,261.79
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,291.33,217.56
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,237.56,171.16
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,188.21,128.58
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,138.91,88.1
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,96.2,55.47
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,56.33,29.82
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.01,15.83
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.06,0.49
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,12.78,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.32,7.65
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,33.35,19.47
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,68.98,39.11
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,108.75,66.46
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,156.67,104.0
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,205.06,144.92
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,258.36,190.5
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,311.0,235.91
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,367.12,283.32
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,421.09,328.06
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,476.66,372.73
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,529.96,414.45
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,584.41,455.8
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,635.0,493.21
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,685.45,529.53
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,732.19,562.57
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,777.89,593.73
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,819.47,620.51
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,856.59,643.9
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,891.89,666.9
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,924.93,688.24
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,952.19,704.51
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,976.76,718.94
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,997.08,731.7
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1014.4,742.54
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1026.67,748.98
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1035.8,753.46
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1039.23,755.52
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1039.44,755.65
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1036.47,753.83
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1030.17,749.97
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1016.65,741.5
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,999.98,731.09
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,979.15,718.01
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,955.24,702.93
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,925.86,683.94
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,893.89,663.2
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,858.42,640.24
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,820.64,615.56
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,777.8,588.13
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,733.38,559.23
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,685.62,526.52
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,637.32,491.03
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,584.86,452.22
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,532.36,412.25
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,477.61,368.67
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,423.36,324.27
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,366.47,277.16
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,311.91,230.75
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,254.98,181.86
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,202.49,136.37
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,149.5,92.69
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,102.89,56.93
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,59.15,29.25
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,25.48,15.59
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,12.21,0.39
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,11.8,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,18.96,6.72
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,29.93,16.29
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,68.01,34.83
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,110.77,63.76
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,161.45,103.69
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,213.09,147.57
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,270.89,196.95
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,315.89,237.23
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,360.7,276.23
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,412.13,318.17
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,462.95,357.87
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,532.6,410.75
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,607.07,465.38
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,658.33,501.83
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,708.77,536.2
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,755.54,566.67
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,800.88,595.75
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,842.84,621.51
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,882.81,645.65
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,917.45,666.83
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,949.53,686.26
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,977.4,701.56
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,1002.37,714.96
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,1022.41,726.67
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,1039.2,736.45
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,1050.67,741.57
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,1058.75,744.73
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,1061.92,746.48
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1061.67,746.29
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,1055.49,741.15
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,1045.94,734.13
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,1032.04,725.34
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,1014.88,714.67
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,991.8,701.11
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,965.85,685.81
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,935.96,668.71
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,903.41,649.84
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,865.41,626.65
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,825.54,602.06
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,782.16,574.4
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,737.27,545.46
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,688.78,513.56
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,638.44,478.06
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,517.09,389.48
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,412.77,311.92
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,397.9,301.52
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,371.28,280.25
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,321.57,240.92
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,275.21,203.56
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,226.7,163.93
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,180.96,126.13
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,136.35,90.41
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,96.52,59.91
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,59.31,34.7
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.56,18.84
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.66,1.79
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,11.8,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,18.99,6.51
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,30.2,20.08
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,66.42,35.11
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,107.45,62.81
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,156.46,101.11
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,206.16,142.94
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,261.19,189.76
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,315.36,235.9
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,373.6,284.03
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,428.88,328.63
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,486.06,373.15
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,539.88,413.66
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,594.14,452.9
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,645.35,488.48
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,696.47,522.16
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,743.28,550.36
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,788.79,576.9
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,831.05,600.57
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,871.6,622.49
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,906.03,640.4
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,937.92,656.2
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,965.72,668.67
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,990.6,679.09
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,1010.49,687.72
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,1027.18,694.43
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,1038.61,697.93
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.69,699.62
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1049.87,700.08
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1049.66,698.84
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,1044.07,695.77
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,1035.12,690.96
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,1021.37,682.57
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,1004.36,672.59
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,981.86,659.04
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,956.42,643.89
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,927.17,627.83
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,895.27,610.16
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,857.54,588.85
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,817.76,566.14
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,774.39,542.64
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,729.5,517.73
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,680.54,488.61
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,631.55,456.97
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,578.22,421.2
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,525.06,384.25
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,468.15,343.6
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,413.2,302.72
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,355.87,258.67
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,302.03,215.8
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,245.72,170.62
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,194.61,129.13
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,144.47,89.63
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,101.03,57.45
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,59.56,31.35
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,28.23,17.41
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,13.84,1.45
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,11.3,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,20.5,7.03
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,35.94,24.51
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,59.34,39.41
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,87.73,61.19
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,119.1,86.24
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,152.05,113.24
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,187.02,141.89
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,237.56,181.64
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,296.3,227.99
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,327.49,252.7
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,354.29,272.85
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,429.95,330.9
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,516.75,396.31
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,535.92,407.04
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,543.28,408.74
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,596.6,447.31
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,650.17,485.3
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,628.37,465.34
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,597.23,438.97
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,656.13,480.8
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,713.23,520.42
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,719.29,522.0
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,723.17,522.43
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,731.99,528.23
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,739.45,533.1
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,813.84,585.25
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,892.49,638.79
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,889.32,636.21
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,884.21,632.99
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,942.85,678.01
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,986.95,706.2
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,974.22,697.4
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,958.55,687.21
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,936.69,673.08
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,912.2,657.33
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,820.13,596.27
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,727.64,528.84
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,674.96,493.05
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,627.84,460.27
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,515.8,380.17
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,412.45,304.62
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,368.21,273.13
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,325.41,242.14
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,262.51,196.09
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,201.47,150.66
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,184.24,138.02
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,167.16,125.32
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,147.57,110.98
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,128.39,96.73
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,109.46,82.22
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,90.88,67.76
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,73.1,53.57
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,55.46,39.21
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,40.25,26.6
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,25.1,14.79
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.54,0.89
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
