Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,11.8,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.71,5.6
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,30.18,19.49
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,64.17,35.02
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,102.57,60.55
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,148.98,95.92
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,194.25,132.75
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,246.04,175.69
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,294.47,217.49
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,342.43,257.68
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,403.27,306.22
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,470.82,358.75
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,523.23,398.13
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,576.24,436.56
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,627.42,472.58
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,677.6,506.67
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,684.65,505.45
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,673.86,491.61
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,703.88,508.64
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,731.39,523.02
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,757.84,538.43
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,782.15,552.22
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,832.8,583.3
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,883.5,613.5
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,885.23,616.81
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,883.88,618.1
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,883.75,620.52
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,881.5,621.21
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,833.33,588.39
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,787.44,556.98
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,820.59,580.34
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,855.7,603.89
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,852.57,601.77
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,847.42,598.73
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,831.39,588.87
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,813.35,577.81
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,729.72,521.16
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,653.9,469.07
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,569.65,410.58
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,493.49,356.67
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,517.81,376.35
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,538.72,392.58
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,526.95,385.93
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,509.99,375.45
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,316.96,236.48
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,139.26,102.45
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,208.99,156.79
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,270.17,202.4
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,235.89,176.29
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,202.4,150.66
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,204.24,147.34
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,187.54,126.65
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,139.18,88.55
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,98.06,58.06
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,59.76,33.39
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.91,19.43
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.04,2.33
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,10.81,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,19.67,5.78
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,36.51,24.51
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,61.06,39.86
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,92.57,63.08
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,128.86,91.15
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,164.67,119.38
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,205.66,152.3
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,237.0,179.32
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,264.31,202.0
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,318.9,244.32
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,379.92,291.14
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,406.88,310.89
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,429.28,326.46
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,489.25,370.73
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,553.83,417.5
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,576.62,431.54
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,596.04,442.97
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,615.15,454.28
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,631.81,463.67
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,650.28,475.37
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,667.2,485.9
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,645.64,468.35
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,625.52,451.88
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,678.12,488.89
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,736.47,528.84
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,710.7,509.75
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,688.39,493.34
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,709.79,508.23
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,730.28,522.22
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,775.94,554.9
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,814.18,582.3
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,692.92,497.14
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,564.0,405.55
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,605.51,436.24
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,639.3,460.55
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,503.68,366.12
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,368.07,269.14
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,424.88,311.9
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,481.92,353.37
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,476.09,349.89
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,468.1,345.07
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,536.13,398.3
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,580.17,432.29
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,425.01,318.2
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,294.35,220.22
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,350.28,263.46
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,381.58,284.46
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,242.58,180.63
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,132.26,99.11
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,112.25,84.12
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,92.75,69.07
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,74.04,54.24
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,55.48,39.21
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,39.37,25.87
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,23.17,13.19
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.57,0.58
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.36,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,16.41,3.65
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,33.64,22.17
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,53.39,36.82
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,76.82,55.48
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,102.49,76.04
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,130.28,98.4
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,160.0,122.32
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,228.06,173.44
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,316.02,241.3
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,374.98,287.79
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,443.18,340.74
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,451.27,346.7
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,442.2,338.38
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,491.25,374.08
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,542.36,410.24
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,575.89,432.87
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,607.97,454.07
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,648.55,481.09
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,693.39,510.36
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,743.85,544.08
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,794.99,577.6
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,762.96,551.18
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,729.43,524.28
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,729.43,523.11
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,727.69,520.52
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,705.76,504.57
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,687.41,491.06
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,757.9,540.75
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,822.2,584.85
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,901.1,640.51
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,967.7,683.32
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,905.15,641.64
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,840.0,595.31
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,759.19,540.37
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,684.89,488.78
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,566.28,407.82
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,452.38,327.81
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,631.28,462.94
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,773.79,563.3
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,629.52,461.26
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,498.15,365.2
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,452.0,333.71
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,407.46,302.31
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,206.38,154.64
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.56,4.31
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,156.08,117.62
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,286.81,215.5
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,301.17,223.61
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,291.79,210.92
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,239.48,167.42
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,190.51,126.59
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,141.23,87.48
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,98.42,55.55
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,58.49,30.03
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.58,16.77
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.01,1.42
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,11.3,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,17.93,4.2
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,29.62,18.91
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,62.18,34.82
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,99.47,59.61
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,145.23,94.38
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,131.95,94.36
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,93.26,70.73
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,120.69,92.62
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,148.75,114.68
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,138.51,105.97
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,127.56,96.75
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,145.6,110.43
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,163.8,124.01
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,143.5,107.63
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,123.03,91.27
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,138.38,102.97
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,153.84,114.64
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,181.18,135.12
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,208.82,155.54
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,167.65,124.02
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,126.22,92.23
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,129.17,94.26
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,132.14,96.25
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,459.56,342.7
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,783.81,565.32
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,527.67,386.21
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,264.04,193.66
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,523.09,384.65
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,778.59,558.41
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,526.44,383.03
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,271.77,198.41
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,366.3,267.92
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,456.51,331.64
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,392.17,285.86
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,324.32,237.5
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,469.66,345.43
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,600.55,439.15
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,697.22,513.01
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,769.64,568.69
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,641.53,476.91
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,526.94,392.93
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,568.27,427.84
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,590.74,447.21
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,482.28,366.63
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,389.6,296.84
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,395.39,301.87
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,385.57,292.95
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,333.01,251.16
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,283.71,211.25
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,233.26,169.8
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,187.36,132.07
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,141.0,95.43
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,101.97,66.05
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,65.21,40.6
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,36.11,24.01
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,18.12,4.42
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,20.1,5.04
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,31.31,20.49
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,63.81,37.37
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,101.15,62.49
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,146.51,96.94
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,193.8,135.32
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,246.97,179.37
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,298.48,222.67
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,353.75,268.13
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,407.77,310.96
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,464.66,354.5
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,517.95,395.16
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,572.44,435.41
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,623.87,471.77
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,675.62,507.28
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,722.5,537.53
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,768.37,565.72
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,808.46,589.59
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,846.54,611.84
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,878.37,631.02
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,910.87,650.57
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,883.93,630.93
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,838.68,594.84
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,857.68,606.82
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,874.84,616.95
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,881.19,619.59
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,885.55,621.12
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,904.59,633.49
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,921.71,644.51
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,866.69,608.28
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,806.72,569.18
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,817.27,577.91
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,829.65,587.06
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,856.03,606.58
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,877.31,622.58
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,812.46,579.8
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,749.12,538.07
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,790.22,572.18
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,811.47,588.33
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,771.49,563.96
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,727.79,537.26
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,680.01,505.83
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,631.29,471.87
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,578.99,434.15
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,526.84,395.56
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,472.13,354.23
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,417.54,311.75
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,360.97,266.92
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,306.96,222.86
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,251.81,177.4
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,200.87,134.98
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,149.43,93.79
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,104.57,59.93
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,62.34,32.72
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.96,19.08
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.51,4.18
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,11.3,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,17.98,3.49
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,29.07,18.67
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,62.03,35.02
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,99.37,59.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,145.19,94.77
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,148.25,107.67
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,126.91,97.9
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,136.48,105.35
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,145.09,111.64
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,283.16,218.37
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,455.63,349.54
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,507.03,388.07
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,559.25,426.51
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,608.69,461.82
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,657.33,495.53
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,702.62,525.36
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,746.99,552.56
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,786.09,575.6
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,823.32,596.94
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,857.75,617.23
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,890.08,635.89
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,916.45,649.19
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,940.22,660.66
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,959.78,671.35
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,976.49,680.31
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,988.3,684.92
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,997.09,687.76
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,999.79,688.41
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,999.4,687.35
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,992.02,681.64
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,981.69,674.33
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,885.54,613.31
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,784.15,543.53
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,853.69,595.5
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,905.98,630.2
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,762.83,537.07
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,622.16,439.81
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,650.76,463.39
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,671.43,479.89
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,567.16,408.03
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,472.27,341.65
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,421.18,306.83
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,372.35,272.72
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,361.61,266.69
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,347.76,257.8
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,256.06,190.9
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,173.82,129.85
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,153.31,114.96
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,133.25,100.02
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,112.76,84.5
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,92.78,69.11
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,74.07,54.27
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,55.5,39.24
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,39.39,25.96
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,23.17,13.29
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.54,1.33
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.97,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.93,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.71,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,18.33,9.51
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,28.96,18.03
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,42.51,29.5
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,55.93,40.76
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,70.78,52.89
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,85.69,64.79
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,61.86,45.26
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.4
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,83.18,62.13
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,128.52,97.71
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,123.81,93.57
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,119.05,89.55
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,156.25,118.18
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,193.89,146.54
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,224.15,169.15
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,254.77,191.81
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,192.63,144.47
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,130.02,96.33
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,209.79,157.16
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,290.44,216.55
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,310.59,230.36
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,330.79,244.35
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,318.97,235.42
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,307.02,226.55
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,310.76,228.85
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,319.1,234.41
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,323.94,237.67
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,333.33,244.21
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,352.06,257.65
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,370.66,270.91
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,300.63,220.63
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,230.99,170.05
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,431.57,317.06
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,620.56,445.7
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,574.83,413.67
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,529.99,383.82
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,541.5,393.8
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,549.95,401.16
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,643.66,472.82
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,706.55,519.13
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,660.39,487.58
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,613.35,454.85
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,562.57,418.67
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,511.93,381.66
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,459.46,342.3
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,406.96,301.77
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,330.65,244.2
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,266.85,195.86
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,221.18,158.86
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,178.0,123.38
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,141.96,91.8
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,102.28,58.29
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,61.06,31.62
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,29.24,18.4
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.09,3.94
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,10.32,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.37,1.54
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.03,15.88
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,59.21,32.08
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,96.75,56.48
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,142.38,90.95
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,189.67,129.59
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,242.77,173.77
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,294.33,217.42
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,349.36,263.02
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,402.68,305.92
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,457.89,348.86
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,510.76,389.37
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,563.7,428.56
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,613.66,463.31
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,663.21,496.4
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,709.01,524.37
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,753.77,549.86
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,792.32,570.8
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,831.15,591.2
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,748.13,531.79
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,633.31,447.14
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,517.21,367.67
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,390.88,278.64
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,560.51,397.48
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,733.52,509.65
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,741.62,513.09
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,748.59,517.77
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,808.66,557.93
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,871.77,598.52
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,939.71,647.25
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,993.04,680.42
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,829.64,575.96
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,654.19,455.39
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,590.33,414.4
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,522.86,369.19
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,413.81,295.23
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,303.46,218.3
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,268.35,194.03
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,233.54,169.24
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,198.17,143.88
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,163.2,118.47
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,326.18,240.57
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,473.91,343.64
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,325.76,238.58
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,190.72,140.43
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,290.51,217.15
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,364.18,269.14
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,315.92,232.33
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,270.56,197.53
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,232.38,166.14
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,192.0,131.88
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,144.34,94.73
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,103.18,64.12
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,63.82,38.12
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,36.46,24.19
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,20.5,5.77
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,10.32,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,17.69,1.45
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,31.66,20.55
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,60.12,36.47
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,95.81,60.79
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,139.14,93.57
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,123.49,89.54
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,86.63,65.85
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,97.33,74.28
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,108.04,82.49
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,138.74,106.46
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,169.98,130.4
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,187.65,143.35
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,205.53,156.3
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,183.71,138.73
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,161.3,120.87
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,171.32,128.29
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,181.47,135.68
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,209.06,155.91
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,236.91,175.95
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,335.69,247.88
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,433.54,316.0
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,598.37,430.95
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,770.3,542.17
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,793.13,552.69
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,814.88,564.22
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,683.38,475.09
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,536.65,374.91
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,617.78,430.44
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,692.69,478.08
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,580.42,403.82
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,462.65,325.46
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,660.68,463.71
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,845.89,582.52
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,716.32,495.88
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,591.04,412.89
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,546.67,386.37
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,498.82,355.99
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,497.33,356.76
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,490.3,353.33
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,451.35,326.66
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,410.27,298.53
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,321.0,235.65
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,233.95,172.74
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,319.2,238.4
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,389.71,289.91
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,398.53,296.11
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,391.34,289.36
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,336.76,247.75
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,286.63,208.7
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,234.62,167.69
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,188.38,131.04
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,141.81,94.92
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,101.57,64.94
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,64.94,40.24
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,36.33,24.08
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,20.1,5.49
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.91,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,9.83,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.58,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.5,16.07
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,57.33,31.93
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,93.82,55.72
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,138.84,89.54
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,183.84,126.28
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,234.59,168.7
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,231.06,174.45
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,201.24,155.29
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,234.63,181.11
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,269.27,207.34
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,225.92,173.06
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,176.22,133.47
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,190.5,143.97
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,204.98,154.4
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,406.67,308.8
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,617.36,460.32
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,668.26,493.51
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,717.81,526.18
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,803.24,587.38
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,892.6,644.51
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,918.36,657.77
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,945.51,672.35
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,966.4,684.19
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,984.41,694.26
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,998.46,701.08
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,1009.52,706.13
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,1013.96,708.03
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,1015.25,708.14
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,1011.36,704.41
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,1004.32,698.92
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,992.18,691.24
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,976.97,681.81
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,957.19,669.66
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,934.39,655.73
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,906.2,638.47
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,875.48,619.64
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,839.98,598.25
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,802.3,575.32
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,760.66,549.11
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,719.03,522.7
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,599.4,438.75
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,492.95,361.31
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,438.03,322.83
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,386.3,285.67
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,341.07,252.96
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,296.66,220.22
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,254.39,188.73
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,214.34,158.38
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,179.5,131.36
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,145.98,104.99
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,132.12,87.48
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,102.64,57.62
