Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,61.24,31.19
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,29.46,18.2
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.41,1.63
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,9.83,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.61,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,26.13,15.79
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,56.89,31.35
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,93.84,55.32
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,138.23,88.66
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,184.22,126.28
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,235.52,169.0
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,286.33,211.94
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,340.78,257.05
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,393.06,299.11
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,447.24,341.24
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,499.4,380.63
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,552.5,419.25
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,602.09,454.15
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,651.21,487.51
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,696.73,517.75
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,741.35,545.36
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,778.34,566.54
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,812.37,585.35
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,846.13,603.58
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,877.88,619.82
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,905.24,632.17
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,930.11,642.54
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,949.88,650.72
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,966.92,657.03
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,979.15,661.49
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,988.44,664.35
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,991.75,664.96
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,992.06,664.07
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,984.91,657.78
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,974.9,650.17
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,962.01,644.84
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,946.34,638.25
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,835.72,571.44
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,724.74,499.14
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,793.97,551.8
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,844.84,587.83
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,682.3,481.15
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,528.19,374.72
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,623.01,447.72
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,690.39,498.17
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,644.32,466.72
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,597.95,435.6
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,533.36,389.82
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,471.99,345.67
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,378.93,278.08
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,299.42,220.03
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,260.91,192.35
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,223.82,164.67
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,186.92,136.62
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,151.98,109.53
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,117.51,82.95
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,85.95,58.79
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,57.96,38.19
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,34.42,22.4
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,17.62,3.88
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.98,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.78,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.64,2.2
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.98,5.9
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,18.32,9.56
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,23.16,13.56
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,27.99,17.5
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,65.73,48.33
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,103.25,78.39
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,168.55,129.53
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,237.0,181.83
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,197.15,150.14
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,152.93,115.08
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,114.25,84.68
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,75.5,54.13
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,117.36,86.66
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,159.48,118.72
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,140.43,103.59
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,121.26,88.57
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,155.98,114.99
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,191.03,141.2
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,157.78,115.86
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,124.36,90.4
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,153.66,112.72
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,183.14,134.8
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,194.08,142.53
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,205.01,150.26
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,220.32,161.44
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,235.59,172.52
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,247.84,181.33
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,260.01,190.08
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,305.14,222.54
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,350.18,254.28
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,338.32,245.65
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,326.44,237.36
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,306.71,223.63
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,287.04,209.89
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,345.7,252.87
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,399.32,291.13
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,355.11,260.51
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,311.89,230.61
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,229.28,170.52
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,151.13,112.06
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,174.79,131.14
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,197.67,149.34
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,231.34,175.92
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,258.85,196.99
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,226.06,172.19
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,194.39,148.01
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,162.92,123.53
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,132.89,99.82
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,104.12,77.02
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,77.41,55.83
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,53.48,36.98
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,33.02,21.55
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.89,3.45
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.67,1.44
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,14.46,6.22
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,21.7,12.4
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,28.95,18.53
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,37.17,25.37
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,45.39,32.09
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,127.96,98.15
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,216.86,167.81
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,146.3,112.29
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,68.66,50.04
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,141.66,107.85
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,215.62,164.49
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,167.36,126.41
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,118.18,87.72
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,196.12,147.54
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,275.23,206.19
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,219.2,163.35
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,162.62,120.16
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,255.63,190.06
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,354.14,261.65
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,369.6,271.6
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,385.04,281.86
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,392.84,287.33
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,400.59,292.83
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,442.89,322.51
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,485.3,351.74
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,486.76,352.33
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,487.89,352.94
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,508.27,366.84
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,528.2,380.27
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,592.43,425.97
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,649.01,465.63
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,679.09,488.01
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,710.79,511.42
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,727.86,525.75
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,743.73,539.16
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,754.68,550.28
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,758.18,556.14
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,717.12,527.92
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,675.26,499.1
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,630.82,468.42
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,585.73,436.69
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,526.95,394.06
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,469.48,351.69
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,428.64,320.78
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,386.96,288.26
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,334.02,247.16
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,284.24,207.67
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,234.12,167.47
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,187.92,130.13
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,141.16,93.75
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,100.69,63.56
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,64.4,38.89
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,35.06,22.88
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,17.32,3.39
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,9.34,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.86,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.02,14.49
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,53.46,28.91
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,89.45,51.62
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,133.25,84.0
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,178.88,120.79
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,230.76,163.69
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,281.14,206.41
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,335.08,251.36
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,388.03,294.68
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,443.31,338.64
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,495.57,378.97
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,547.95,418.17
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,597.33,454.05
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,646.6,488.85
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,692.76,520.39
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,737.92,550.14
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,776.84,574.3
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,813.46,596.63
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,844.55,616.25
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,876.22,636.19
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,903.77,652.32
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,928.75,666.7
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,948.58,678.8
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,965.55,689.13
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,977.11,695.0
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,985.64,699.03
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,989.12,701.06
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,989.54,701.29
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,979.24,693.4
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,972.1,687.72
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,959.59,681.49
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,944.23,673.52
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,874.54,627.73
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,804.25,576.51
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,627.31,453.71
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,455.03,329.65
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,630.28,463.4
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,769.54,564.04
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,728.66,537.3
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,687.27,510.57
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,350.33,267.05
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,39.65,25.26
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,46.89,31.21
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,54.14,37.08
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,84.65,61.14
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,114.95,84.99
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,136.54,102.13
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,155.79,117.18
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,131.8,98.52
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,108.64,80.42
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,86.81,63.6
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,65.79,47.15
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,47.01,31.8
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,28.75,17.66
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,14.48,1.68
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,8.85,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,14.06,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.05,14.43
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,52.77,29.14
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,87.87,51.33
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,131.77,83.7
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,176.81,119.94
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,228.31,162.55
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,278.35,204.73
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,332.09,249.17
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,384.56,291.79
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,439.39,335.01
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,490.97,374.32
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,543.82,413.23
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,592.64,447.97
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,641.23,481.44
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,686.89,512.73
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,731.64,541.88
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,771.47,566.2
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,809.52,589.01
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,843.56,610.53
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,871.9,628.28
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,897.63,643.07
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,925.07,658.9
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,940.1,667.67
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,956.82,677.68
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,845.84,602.39
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,708.98,503.0
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,855.29,610.37
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,981.43,693.29
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,574.92,424.1
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,147.03,105.75
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,213.61,156.19
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,280.24,205.0
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,619.58,459.54
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,914.53,656.01
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,887.15,636.42
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,857.26,618.05
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,823.55,597.11
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,787.67,574.59
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,746.68,548.14
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,704.17,520.45
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,658.78,490.49
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,611.36,456.94
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,561.0,421.09
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,510.71,384.27
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,456.96,343.26
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,404.56,302.14
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,349.16,258.02
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,297.02,215.3
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,243.31,170.64
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,193.82,129.27
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,143.95,89.58
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,100.57,56.98
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,59.75,30.65
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,28.53,17.55
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.04,0.79
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.41,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.61,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,27.1,15.95
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,43.43,29.38
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,63.68,45.83
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,85.06,62.93
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,109.15,82.16
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,134.58,102.29
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,96.01,71.9
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,53.15,37.56
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,62.35,44.76
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,71.56,51.83
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,137.19,103.41
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,203.57,154.43
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,246.64,186.59
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,293.13,220.86
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,500.74,381.48
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,729.36,546.91
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,775.18,574.89
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,818.86,602.23
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,853.34,624.07
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,885.55,644.33
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,913.41,660.31
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,938.63,674.5
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,868.88,626.54
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,775.61,555.57
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,890.32,640.82
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,993.73,707.77
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,877.23,629.31
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,738.42,527.52
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,659.94,472.79
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,575.58,412.81
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,540.71,389.91
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,505.91,366.53
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,505.41,366.98
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,504.35,366.95
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,410.81,301.02
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,315.24,232.19
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,461.9,343.6
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,595.36,441.87
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,395.75,296.83
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,204.93,152.75
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,208.42,156.39
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,211.72,159.59
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,178.1,134.36
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,145.11,109.34
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,92.38,68.25
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,39.61,26.34
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,106.15,79.81
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,167.98,128.61
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,141.75,107.66
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,116.26,87.23
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,92.03,67.98
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,69.2,49.72
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,49.76,34.03
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,31.28,19.83
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.93,1.94
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,8.36,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.29,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.49,13.11
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,50.02,27.02
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,85.83,49.5
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,129.71,81.89
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,175.3,119.23
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,226.4,162.22
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,276.8,204.84
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,331.02,249.82
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,382.97,292.14
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,436.79,334.6
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,489.11,375.05
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,542.8,415.26
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,591.7,450.9
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,640.21,485.3
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,685.95,517.46
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,730.84,547.16
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,771.44,572.6
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,810.6,596.72
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,845.24,618.75
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,874.18,636.89
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,900.47,651.96
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,924.04,665.17
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,848.82,612.08
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,751.41,538.31
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,870.95,626.4
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,979.68,697.61
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,983.18,698.85
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,983.68,699.12
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,980.14,696.94
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,967.91,689.35
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,842.9,605.41
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,714.37,512.63
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,741.51,534.45
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,764.58,552.4
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,641.87,465.66
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,521.19,378.96
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,660.01,485.74
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,768.98,565.68
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,729.22,538.17
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,687.17,509.32
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,471.81,352.91
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,278.28,206.26
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,406.11,306.82
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,497.36,374.68
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,445.39,334.44
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,394.67,294.95
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,340.86,252.6
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,290.02,211.57
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,237.48,168.95
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,188.85,129.28
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,141.13,91.56
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,100.09,60.8
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,61.49,35.12
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,31.75,20.09
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.1,1.18
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,8.36,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,14.41,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.36,13.67
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,50.76,28.09
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,86.34,50.48
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,131.0,83.44
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,148.71,106.59
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,146.6,111.8
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,201.48,153.76
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,268.4,205.73
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,309.65,237.96
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,351.38,269.65
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,438.41,336.79
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,545.39,417.76
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,565.3,429.65
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,570.21,430.09
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,647.91,487.86
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,733.54,547.5
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,734.98,544.37
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,719.84,527.97
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,742.24,542.34
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,762.08,554.6
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,740.97,537.49
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,719.02,519.81
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,762.53,550.59
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,806.52,580.99
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,818.24,588.44
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,828.4,595.14
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,818.57,587.52
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,807.01,578.94
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,819.5,588.49
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,834.51,599.45
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,822.65,591.84
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,809.15,583.35
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,800.39,577.42
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,789.47,570.04
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,779.07,564.21
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,765.9,556.49
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,742.19,541.82
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,715.8,525.22
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,676.3,498.8
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,635.47,471.15
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,636.01,474.72
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,621.39,466.65
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,557.04,419.82
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,497.35,375.63
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,432.5,326.32
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,372.83,280.19
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,323.42,241.3
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,276.0,203.05
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,240.14,171.27
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,197.14,132.56
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,146.34,91.92
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,102.23,58.63
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,60.98,31.85
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,29.38,18.23
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.48,0.14
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.83,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,18.54,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,28.08,16.44
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,51.21,29.11
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,86.4,51.44
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,129.95,83.48
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,173.27,117.5
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,224.08,158.94
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,278.17,204.79
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,334.67,251.61
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,387.46,294.47
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,442.61,337.91
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,495.37,378.04
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,549.27,417.64
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,575.55,434.76
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,590.66,443.11
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,663.9,496.33
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,742.26,550.23
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,783.69,575.18
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,823.54,599.0
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,858.85,620.28
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,892.05,640.0
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,919.37,654.48
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,944.0,667.15
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,964.28,679.0
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,976.35,685.82
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,992.72,695.46
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,1000.61,699.91
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,1005.32,701.91
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,1006.91,702.11
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,1002.03,697.78
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,999.82,695.28
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,986.91,687.02
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,970.94,677.08
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,864.2,610.01
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,750.51,530.68
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,760.18,539.74
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,761.73,542.39
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,786.27,563.5
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,791.99,568.48
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,752.31,543.09
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,708.84,515.45
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,660.73,483.93
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,612.27,450.41
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,560.83,413.71
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,509.29,376.1
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,455.11,335.94
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,402.62,295.92
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,347.16,253.05
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,294.5,211.18
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,240.99,167.97
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,192.27,128.35
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,142.64,89.52
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,99.26,57.4
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,59.4,31.85
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,29.27,17.85
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.9,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.36,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.06,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,26.52,15.03
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,48.7,27.97
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,82.96,50.01
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,125.61,81.53
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,169.35,116.7
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,220.18,158.74
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,269.59,199.91
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,323.07,243.54
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,374.76,284.88
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,429.06,326.89
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,480.68,365.93
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,533.49,404.5
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,583.26,439.86
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,633.16,474.26
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,678.14,503.95
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,722.58,531.58
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,763.65,555.91
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,803.31,578.84
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,838.22,598.88
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,871.11,617.28
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,899.04,632.43
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,924.47,645.95
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,944.79,656.82
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,962.34,666.01
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,974.07,672.56
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,982.78,677.45
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,895.93,620.64
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,797.5,551.26
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,671.21,469.16
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,544.88,383.93
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,692.97,487.62
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,828.77,576.34
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,761.44,530.77
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,700.2,490.54
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,722.0,508.89
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,742.43,525.18
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,696.88,495.06
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,649.39,464.07
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,618.5,445.02
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,586.03,424.39
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,595.43,434.45
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,589.92,433.22
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,539.88,398.86
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,490.55,364.33
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,406.92,303.02
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,335.9,250.31
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,291.02,216.63
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,248.16,183.47
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,205.24,149.37
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,165.12,117.22
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,125.46,86.22
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,90.14,59.34
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,58.2,36.59
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,31.96,20.14
