Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,17.11,0.55
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,13.76,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.67,12.5
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,47.87,27.47
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,54.8,34.61
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,48.31,34.08
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,62.21,45.48
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,76.16,56.66
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,145.66,110.39
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,224.31,170.55
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,274.53,208.58
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,331.41,251.35
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,420.9,319.31
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,530.43,400.81
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,535.23,401.21
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,521.56,388.06
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,534.66,395.07
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,542.94,398.14
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,669.06,490.8
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,806.38,582.87
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,841.07,602.99
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,873.61,622.62
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,901.87,638.15
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,927.63,652.03
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,855.24,603.8
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,759.44,534.15
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,698.17,493.17
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,639.83,452.86
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,827.35,588.14
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,995.38,695.64
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,868.55,612.36
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,723.2,509.91
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,687.21,486.9
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,651.09,462.68
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,647.0,460.41
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,641.7,457.11
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,766.42,551.44
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,859.24,616.32
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,823.82,593.81
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,786.48,571.01
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,499.65,372.47
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,228.69,168.06
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,362.35,270.96
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,479.76,357.03
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,443.32,331.15
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,405.94,304.77
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,362.3,272.47
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,319.42,240.05
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,278.13,208.34
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,237.53,176.38
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,196.91,144.01
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,158.38,112.94
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,120.75,83.02
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,86.54,56.55
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,55.86,34.62
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,30.36,18.8
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,15.27,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.76,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,26.48,14.39
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,49.96,30.16
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,81.49,50.31
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,123.09,80.38
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,165.63,113.8
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,214.73,153.58
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,263.71,193.8
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,318.24,237.85
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,369.7,278.92
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,424.37,321.42
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,476.31,360.99
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,529.71,400.5
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,524.37,393.67
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,499.47,371.74
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,541.18,401.13
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,583.32,429.99
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,689.08,507.07
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,805.03,585.64
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,840.36,606.77
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,873.73,627.02
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,902.97,643.55
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,929.85,658.46
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,950.88,670.54
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,969.11,680.89
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,981.93,686.97
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,991.75,691.3
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,997.03,693.84
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,999.19,694.6
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,990.86,689.53
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,985.39,686.42
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,973.32,678.8
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,958.28,669.49
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,937.91,657.43
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,914.78,643.7
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,886.72,626.42
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,859.77,609.87
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,824.11,588.07
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,786.56,564.93
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,744.38,539.27
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,700.92,512.41
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,654.13,480.98
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,606.89,447.98
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,555.32,411.23
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,504.2,373.89
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,450.26,333.53
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,398.01,293.36
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,342.97,250.53
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,290.91,208.96
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,237.25,165.83
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,188.59,126.48
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,139.22,88.17
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,97.68,57.68
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,58.61,32.46
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,29.56,17.91
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.88,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,13.76,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.11,10.78
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,45.19,24.48
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,79.62,45.28
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,123.8,76.84
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,168.9,112.57
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,220.4,154.62
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,270.75,196.68
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,325.12,241.4
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,378.22,283.82
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,433.79,326.79
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,486.29,366.61
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,540.2,406.21
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,590.57,441.26
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,641.04,475.22
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,687.22,506.23
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,732.53,534.93
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,774.34,560.08
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,811.85,582.06
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,846.76,603.32
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,879.53,623.08
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,908.1,639.28
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,934.12,653.83
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,954.54,666.24
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,972.06,676.96
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,985.11,683.62
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,995.08,688.48
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,999.41,691.43
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,1000.59,692.61
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,995.59,690.12
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,987.5,685.86
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,975.84,679.49
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,961.15,671.32
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,940.67,659.58
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,917.45,646.13
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,889.22,629.09
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,858.58,610.48
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,826.17,590.96
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,788.5,567.8
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,746.97,542.43
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,704.11,515.82
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,656.67,484.08
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,608.79,450.62
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,535.16,397.77
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,468.0,348.71
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,394.47,293.98
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,329.33,244.96
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,286.28,212.47
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,244.44,179.98
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,202.08,146.23
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,161.9,113.9
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,123.14,83.57
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,88.21,56.97
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,55.87,34.15
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,29.38,17.79
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.86,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,12.78,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.16,10.66
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,44.76,25.07
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,78.76,46.15
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,121.62,77.02
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,165.78,111.89
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,217.02,153.47
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,266.66,194.71
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,320.45,238.56
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,373.02,280.31
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,428.26,322.76
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,456.66,343.72
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,475.08,355.87
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,549.68,409.72
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,633.8,468.38
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,679.73,499.65
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,724.89,529.01
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,771.5,558.1
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,815.99,585.42
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,850.94,607.05
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,883.61,627.21
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,838.8,596.12
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,768.34,542.58
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,875.49,619.64
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,973.65,680.47
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,985.01,684.74
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,993.11,687.95
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,996.99,691.53
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,997.69,693.3
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,990.2,688.79
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,979.68,682.58
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,967.7,675.02
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,952.74,665.72
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,934.68,654.59
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,909.3,638.97
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,880.5,622.54
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,849.41,604.56
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,749.72,538.68
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,653.19,470.31
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,457.58,334.89
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,273.31,200.56
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,158.07,116.1
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,44.48,29.22
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,42.05,27.57
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,39.63,25.82
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,26.56,15.59
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,13.51,5.23
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.58,3.73
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.65,2.2
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,8.2,1.05
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.75,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.3,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.85,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.41,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.96,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.48,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.76,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.79,10.09
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,43.25,23.62
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,77.25,44.35
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,120.72,75.77
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,94.71,64.46
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.92
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,83.47,62.9
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,121.4,92.95
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,92.31,69.19
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,62.84,45.27
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,129.65,98.03
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,197.2,149.63
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,163.35,122.51
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,128.87,95.26
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,192.28,143.57
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,256.6,191.25
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,358.4,265.57
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,460.81,337.59
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,507.0,368.78
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,549.87,397.58
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,494.29,356.96
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,441.04,318.17
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,399.93,289.35
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,352.78,255.88
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,217.73,158.74
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,83.53,58.54
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,460.44,340.8
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,830.8,585.75
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,793.44,556.19
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,755.14,530.2
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,735.37,518.79
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,714.8,506.59
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,624.63,445.9
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,536.78,385.76
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,635.32,457.69
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,715.12,513.69
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,700.86,504.82
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,679.69,492.27
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,608.89,444.26
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,546.61,401.45
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,455.31,337.07
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,374.46,278.74
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,220.66,166.14
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,75.45,54.41
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,78.83,57.51
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,82.21,60.4
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,72.52,53.0
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,62.83,45.5
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,53.14,37.79
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,43.46,29.96
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,34.27,22.47
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,25.09,14.86
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,17.36,8.36
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.64,2.09
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,11.8,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.18,8.59
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,41.83,22.18
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,77.19,43.3
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,121.24,74.61
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,166.88,110.72
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,219.17,153.47
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,270.43,196.12
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,325.73,241.16
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,379.85,284.22
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,436.68,327.87
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,490.37,367.74
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,544.45,406.48
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,596.65,442.6
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,649.2,477.75
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,696.38,505.96
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,740.78,530.63
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,784.24,554.77
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,826.58,577.65
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,862.6,597.07
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,896.32,614.89
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,925.66,630.92
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,952.29,645.33
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,973.66,658.0
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,991.95,669.03
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,1004.61,675.53
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,1014.0,680.28
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,1019.1,682.96
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,1020.87,683.89
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,1015.84,682.13
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,1007.55,678.66
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,995.01,672.78
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,979.29,665.09
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,959.07,654.76
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,935.92,642.65
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,908.08,626.79
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,877.64,609.33
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,841.29,588.85
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,802.9,566.81
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,761.0,542.68
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,719.21,518.19
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,671.43,488.23
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,622.97,455.48
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,570.45,419.06
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,518.12,381.67
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,463.23,341.53
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,408.85,300.37
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,352.2,256.47
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,298.24,213.32
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,243.12,168.71
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,192.43,127.19
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,141.3,86.91
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,97.13,54.22
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,55.49,27.95
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,24.25,13.48
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.0,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,10.81,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.23,8.21
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,41.76,22.59
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,76.01,43.09
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,119.91,74.4
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,165.07,110.09
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,216.46,151.94
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,266.88,193.88
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,321.43,238.4
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,374.54,280.48
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,430.26,323.09
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,483.05,362.05
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,536.93,400.16
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,588.17,434.0
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,639.42,466.24
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,686.16,496.34
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,732.04,523.88
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,773.98,547.23
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,814.49,569.16
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,846.9,587.72
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,879.91,606.59
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,908.68,621.5
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,934.87,634.79
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,954.93,647.77
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,972.07,659.2
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,985.71,668.27
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,996.27,675.51
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,953.37,651.91
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,896.04,612.67
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,947.47,654.21
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,983.98,679.37
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,971.49,671.66
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,956.04,662.74
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,937.55,652.61
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,911.57,637.84
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,882.71,621.21
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,851.54,603.0
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,814.57,580.88
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,776.18,557.6
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,693.25,502.77
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,615.7,448.86
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,553.37,405.6
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,492.96,362.88
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,446.63,330.88
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,401.34,298.83
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,368.79,274.99
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,333.56,248.23
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,288.76,213.91
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,245.88,180.39
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,203.0,146.34
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,162.24,113.58
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,130.31,86.08
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,95.17,56.8
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,56.22,31.21
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.33,15.0
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.26,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,10.81,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.28,7.71
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,41.5,22.31
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,76.14,42.8
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,120.7,74.41
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,166.35,110.66
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,218.52,153.68
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,270.21,197.17
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,326.02,243.37
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,379.71,286.53
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,435.93,330.2
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,488.39,369.95
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,542.1,409.13
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,592.63,444.85
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,643.07,479.29
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,689.28,509.94
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,734.54,537.66
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,684.24,496.59
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,609.25,437.38
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,667.19,477.04
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,732.17,519.04
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,832.61,586.36
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,931.38,643.87
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,876.85,605.71
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,798.8,549.11
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,808.14,553.59
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,815.89,556.02
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,717.25,489.84
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,610.78,418.47
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,378.15,265.78
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,151.97,106.95
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,498.0,355.12
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,832.22,563.64
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,600.47,411.95
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,370.33,257.65
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,633.3,446.51
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,858.52,589.41
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,822.73,566.1
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,785.2,545.28
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,743.11,520.53
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,699.75,494.65
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,651.81,464.9
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,603.88,433.91
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,552.0,399.63
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,500.64,364.52
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,425.52,310.54
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,359.16,262.09
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,309.98,225.57
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,263.08,189.54
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,214.24,151.41
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,169.77,116.38
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,126.28,83.11
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,89.04,55.66
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,54.48,32.37
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,28.1,16.17
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,14.42,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.49,6.7
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,39.87,21.49
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,73.8,41.59
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,117.8,72.79
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,163.26,108.77
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,215.75,151.95
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,267.35,195.14
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,323.24,241.06
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,377.81,284.99
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,435.23,329.71
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,489.16,370.75
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,544.56,411.41
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,596.88,448.51
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,649.39,484.52
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,697.38,516.82
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,744.52,546.75
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,787.8,572.86
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,826.72,595.73
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,863.1,617.9
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,897.27,638.5
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,926.23,654.38
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,952.51,668.5
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,974.02,680.37
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,992.55,690.42
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,1005.03,696.07
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,1014.3,699.89
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,937.12,651.91
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,845.28,587.53
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,936.76,653.72
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,1012.8,699.86
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,921.89,643.49
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,822.74,574.88
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,891.31,626.77
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,940.3,657.76
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,807.49,572.22
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,673.68,478.38
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,754.42,541.18
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,806.52,578.7
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,649.92,472.75
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,504.46,368.02
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,464.69,341.58
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,425.54,314.44
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,366.69,272.57
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,311.71,232.87
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,238.13,178.27
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,171.24,127.97
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,253.46,189.05
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,298.04,215.34
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,242.43,169.37
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,191.38,127.22
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,140.0,86.64
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,95.79,53.91
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,53.93,27.53
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,23.48,12.67
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.67,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,8.85,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.29,5.35
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,38.02,20.0
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,72.71,40.43
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,117.32,71.94
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,163.02,107.64
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,215.43,149.67
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,267.27,192.35
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,323.29,237.5
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,376.85,279.47
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,432.9,321.8
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,486.71,361.34
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,541.92,400.41
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,592.86,435.67
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,643.67,469.8
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,612.03,443.45
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,555.78,400.06
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,460.63,332.79
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,354.89,255.97
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,555.89,400.4
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,765.51,538.77
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,657.88,461.99
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,534.17,375.6
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,759.85,534.49
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,977.59,669.92
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,869.74,597.63
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,746.55,512.84
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,711.61,491.03
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,681.42,470.99
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,622.51,431.86
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,557.07,388.11
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,647.27,450.47
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,733.75,507.47
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,840.79,583.5
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,928.58,640.47
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,739.37,518.34
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,554.61,390.2
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,473.21,336.84
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,399.41,286.3
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,506.89,366.59
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,595.57,430.56
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,608.49,442.58
