Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,607.63,444.98
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,555.79,409.56
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,504.47,373.66
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,449.2,332.92
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,395.86,292.36
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,339.94,249.11
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,287.19,207.16
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,233.29,163.86
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,183.37,123.5
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,134.65,85.69
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,93.09,55.25
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,53.93,29.9
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.66,14.03
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,12.94,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.33,4.62
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,38.0,20.9
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,71.23,41.23
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,113.52,71.17
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,157.24,105.45
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,208.72,147.44
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,258.92,189.42
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,313.55,234.47
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,366.74,277.13
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,422.97,320.79
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,475.67,360.93
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,529.69,400.69
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,580.75,437.25
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,631.91,472.81
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,632.47,468.03
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,615.65,450.86
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,710.51,518.83
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,813.68,585.67
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,846.13,603.76
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,879.25,622.62
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,908.56,637.47
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,935.35,650.46
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,956.6,661.17
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,974.91,670.01
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,987.73,674.93
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,997.39,678.05
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,1001.88,679.57
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,1003.16,679.33
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,998.73,674.48
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,991.16,667.97
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,978.96,660.25
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,963.71,650.89
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,943.04,639.37
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,919.54,626.23
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,891.5,609.52
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,860.99,591.33
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,827.84,572.32
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,789.37,549.86
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,621.15,439.46
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,467.66,331.95
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,552.38,396.82
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,605.43,436.03
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,553.6,400.59
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,502.14,365.23
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,445.89,324.82
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,392.25,284.99
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,336.5,243.15
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,283.92,202.36
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,229.9,159.68
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,180.4,120.28
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,131.51,82.72
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,89.78,52.4
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,51.29,27.82
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.04,12.55
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.65,1.88
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,36.26,19.42
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,69.22,39.17
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,111.31,68.72
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,155.9,103.36
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,206.64,144.14
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,256.91,185.34
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,311.54,229.18
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,364.87,271.11
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,421.22,313.93
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,474.27,353.4
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,528.58,392.4
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,579.36,428.04
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,630.23,462.71
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,677.17,493.34
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,723.38,521.4
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,767.74,547.6
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,808.47,571.02
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,843.81,591.29
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,876.99,609.99
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,905.99,624.64
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,932.39,637.52
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,953.63,648.5
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,971.93,657.75
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,984.74,664.71
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,994.41,669.98
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,998.89,671.38
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,1000.18,671.06
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,754.17,518.28
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,483.79,333.7
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,739.43,513.14
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,958.89,646.74
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,937.46,631.68
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,913.34,618.28
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,885.57,602.7
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,858.95,587.78
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,822.69,567.66
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,784.59,546.17
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,743.05,522.58
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,700.18,497.72
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,614.46,440.3
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,536.63,386.6
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,526.27,382.71
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,501.97,367.39
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,447.98,327.96
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,395.18,288.24
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,339.32,245.32
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,286.4,203.43
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,232.63,160.33
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,183.15,120.26
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,133.11,81.51
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,90.28,50.45
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,49.72,25.12
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.62,10.51
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.47,0.51
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,34.89,17.62
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,69.61,37.39
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,114.12,68.35
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,159.86,104.33
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,212.15,147.15
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,264.2,190.07
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,320.45,235.21
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,374.54,276.72
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,431.06,317.94
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,485.49,356.93
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,540.45,394.53
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,592.12,427.92
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,643.84,459.9
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,691.78,490.89
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,738.81,519.77
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,779.59,543.32
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,820.83,566.92
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,856.86,587.06
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,890.67,605.74
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,920.64,622.04
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,947.99,636.74
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,879.6,594.12
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,786.34,530.44
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,808.91,545.34
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,835.36,561.0
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,789.16,530.48
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,746.06,502.2
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,786.41,530.54
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,829.56,559.31
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,910.45,614.78
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,973.5,652.21
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,953.12,640.89
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,929.8,628.85
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,852.4,583.3
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,772.06,530.2
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,794.11,549.99
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,799.97,555.22
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,690.44,485.55
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,587.59,416.01
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,546.56,390.09
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,505.05,362.7
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,460.66,333.33
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,416.51,303.27
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,370.75,270.59
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,325.73,237.58
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,281.65,204.6
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,239.2,172.06
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,217.93,151.73
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,184.62,120.15
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,133.84,81.21
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,90.47,50.09
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,49.67,25.03
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.51,10.79
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.14,0.24
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,35.54,19.47
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,68.49,39.97
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,110.36,69.32
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,153.59,102.47
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,204.07,142.81
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,253.93,183.33
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,309.51,227.67
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,362.32,269.12
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,418.6,311.96
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,471.7,351.72
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,526.23,391.28
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,577.11,427.2
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,628.61,462.56
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,676.26,495.27
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,722.47,525.9
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,764.65,551.98
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,805.55,576.94
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,841.58,598.9
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,875.6,619.44
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,904.57,635.85
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,931.06,650.65
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,953.04,663.49
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,972.18,674.63
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,861.67,600.87
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,735.45,510.61
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,873.35,609.38
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,996.13,687.55
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,802.71,560.52
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,583.68,406.84
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,785.67,551.95
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,957.38,663.72
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,848.41,592.06
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,737.2,514.67
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,721.35,506.45
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,703.37,496.06
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,675.14,478.31
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,645.82,459.71
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,568.56,407.75
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,492.92,356.01
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,469.85,341.36
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,447.57,326.61
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,328.91,241.6
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,221.77,162.93
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,280.34,207.91
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,322.13,237.66
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,277.4,203.36
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,234.55,170.13
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,191.22,136.24
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,151.04,104.66
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,112.38,75.05
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,78.02,49.51
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,46.93,27.92
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,24.69,12.04
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,13.76,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.77,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,34.38,18.6
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,66.32,38.3
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,107.2,66.85
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,150.61,100.25
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,200.63,140.11
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,249.8,180.28
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,304.72,224.38
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,326.38,243.28
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,334.11,249.49
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,416.8,310.49
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,516.11,381.4
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,566.43,414.95
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,617.06,447.71
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,663.24,476.22
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,708.89,503.27
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,752.56,527.04
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,797.07,550.49
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,832.71,569.89
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,866.31,587.89
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,895.33,602.69
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,921.86,615.93
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,937.84,626.3
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,955.67,638.05
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,968.61,645.7
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,978.53,651.7
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,982.88,654.95
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,984.13,656.57
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,908.6,612.77
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,816.09,552.36
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,796.49,541.6
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,775.85,529.32
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,508.13,356.37
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,233.67,165.19
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,481.83,344.19
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,706.25,492.83
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,665.87,465.31
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,625.9,440.1
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,663.88,471.73
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,683.03,489.71
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,460.42,334.76
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,259.53,187.67
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,331.3,243.16
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,389.3,285.95
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,336.64,247.34
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,286.05,210.22
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,286.21,208.85
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,271.09,193.46
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,218.16,151.84
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,171.12,114.97
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,124.17,79.29
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,84.4,50.72
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,48.69,27.55
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,23.34,10.64
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,13.76,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.93,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,31.2,18.35
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,51.34,34.86
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,74.6,53.18
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,100.41,73.57
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,128.36,95.6
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,160.54,120.6
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,195.47,147.35
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,248.96,187.47
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,310.81,233.38
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,401.9,301.28
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,512.77,382.06
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,478.87,353.83
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,416.8,304.77
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,553.16,404.91
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,706.44,510.62
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,748.06,532.47
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,786.91,552.67
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,822.29,572.68
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,855.79,591.24
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,883.62,604.9
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,908.97,616.92
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,930.64,629.85
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,949.62,641.29
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,820.84,559.22
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,670.1,457.17
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,830.91,569.27
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,976.68,660.58
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,971.44,657.43
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,963.25,654.41
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,912.38,624.03
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,857.54,587.47
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,820.62,565.45
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,782.71,542.37
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,664.0,464.12
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,551.49,387.93
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,349.51,250.93
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,156.89,112.1
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,280.85,204.65
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,399.19,289.18
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,508.83,371.04
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,583.82,425.8
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,473.04,345.74
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,379.11,277.61
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,242.78,178.88
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,120.82,87.91
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,105.74,77.1
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,90.71,65.87
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,75.72,54.44
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,60.79,42.82
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,47.34,32.12
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,33.8,21.15
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,22.2,11.6
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.61,1.59
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.41,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.79,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,30.54,15.21
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,63.77,33.96
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,106.74,63.12
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,151.89,97.83
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,204.26,139.91
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,255.44,182.38
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,311.0,227.75
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,365.46,270.88
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,422.75,314.63
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,476.76,355.2
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,531.41,394.91
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,583.32,431.46
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,635.36,466.99
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,682.8,499.09
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,729.33,529.04
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,770.36,555.03
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,811.91,581.15
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,848.07,604.39
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,882.0,626.18
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,739.1,528.37
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,560.89,397.68
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,772.59,552.53
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,977.12,685.83
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,990.69,691.96
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,1001.06,697.79
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,1006.18,701.51
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,1007.99,703.31
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,1003.95,701.93
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,996.61,698.57
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,984.02,691.64
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,968.26,682.77
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,948.3,671.25
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,925.29,657.77
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,897.23,640.73
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,866.55,621.93
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,829.84,599.03
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,791.05,574.57
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,748.82,548.51
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,705.08,521.03
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,488.61,364.4
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,293.92,216.33
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,420.48,315.98
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,504.74,379.49
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,448.75,335.81
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,393.7,292.27
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,337.5,247.26
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,284.15,203.4
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,228.45,157.43
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,177.37,115.16
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,126.38,75.16
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,83.19,44.08
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,43.35,20.57
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.42,7.09
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.41,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,29.04,14.32
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,61.13,32.63
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,103.94,61.97
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,147.64,96.02
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,198.34,137.54
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,248.9,180.15
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,303.95,225.93
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,357.19,269.72
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,413.39,314.66
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,466.68,355.98
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,520.59,396.47
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,572.86,434.88
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,625.91,472.82
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,673.46,505.35
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,718.28,534.44
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,760.97,560.86
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,802.28,585.95
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,839.28,607.02
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,874.08,626.26
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,904.01,642.52
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,931.34,656.98
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,772.97,550.44
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,581.97,412.06
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,627.17,443.18
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,672.4,472.09
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,849.88,597.23
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,1006.84,694.57
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,1004.77,689.43
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,999.34,684.24
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,861.37,597.6
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,713.11,494.73
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,733.44,511.56
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,750.17,524.46
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,823.32,578.7
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,868.85,608.54
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,832.27,586.0
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,793.69,562.88
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,463.59,341.33
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,148.25,106.41
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,402.97,301.96
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,609.06,447.23
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,555.88,408.11
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,503.06,370.33
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,445.53,327.57
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,390.69,285.62
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,333.48,241.25
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,279.45,198.15
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,223.7,153.52
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,173.81,113.48
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,123.94,75.15
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,81.37,44.82
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,42.9,21.55
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.47,6.61
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.86,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,29.19,14.75
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,60.82,33.42
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,102.26,61.71
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,146.64,95.81
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,197.58,136.81
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,231.71,168.75
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,256.31,191.33
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,325.18,243.4
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,410.5,307.22
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,426.68,319.03
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,425.0,316.37
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,338.78,252.28
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,233.4,171.89
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,343.34,252.88
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,460.78,335.1
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,518.58,373.88
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,579.1,414.15
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,643.01,456.66
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,704.63,496.91
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,741.38,520.5
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,783.56,547.44
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,873.65,610.64
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,957.28,662.24
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,969.88,669.3
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,979.39,675.36
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,984.27,678.74
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,986.0,680.36
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,982.08,677.29
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,975.03,672.45
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,962.91,665.43
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,947.77,656.68
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,927.77,645.56
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,909.41,635.5
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,880.31,619.43
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,848.79,601.77
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,812.92,580.35
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,775.14,557.46
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,732.71,530.86
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,689.0,503.1
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,641.31,471.06
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,593.41,437.75
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,540.97,401.08
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,489.06,363.67
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,368.97,274.55
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,271.61,201.89
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,234.83,174.21
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,198.85,146.35
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,192.27,136.59
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,169.98,112.15
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,120.51,74.12
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,79.6,44.96
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,41.83,21.57
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.69,5.45
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,11.8,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.31,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,29.22,15.12
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,59.86,34.33
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,99.85,61.95
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,121.58,84.83
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,129.87,96.42
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,200.5,147.42
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,295.93,219.25
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,347.88,260.57
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,402.89,303.3
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,402.54,303.11
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,379.55,284.53
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,487.49,365.07
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,612.39,454.39
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,659.24,483.83
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,705.6,512.4
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,682.25,489.86
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,639.62,454.71
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,753.66,535.13
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,867.8,606.19
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,896.39,619.41
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,922.33,631.88
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,596.57,425.74
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,225.57,160.85
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,353.51,253.02
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,479.0,337.58
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,750.44,528.5
