Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,994.88,681.37
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,986.97,675.32
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,981.81,674.01
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,873.85,606.6
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,759.6,528.31
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,632.92,445.65
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,510.3,362.13
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,434.61,310.91
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,360.57,259.35
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,476.11,344.23
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,582.65,419.39
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,456.27,331.22
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,338.5,247.28
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,243.71,179.12
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,150.35,109.77
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,192.82,142.92
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,234.9,175.2
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,276.7,207.37
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,304.37,227.12
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,260.94,193.52
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,219.65,161.27
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,177.47,128.1
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,138.47,97.3
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,101.01,68.36
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,68.62,44.1
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,40.81,24.34
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,21.33,5.99
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,11.3,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,12.94,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,28.26,14.34
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,59.04,33.3
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,99.76,61.38
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,142.57,94.36
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,193.8,135.78
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,183.5,136.47
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,147.54,112.88
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,173.99,133.32
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,201.24,153.88
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,231.71,176.52
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,263.01,199.37
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,321.05,241.66
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,385.83,287.59
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,321.03,238.21
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,251.06,184.99
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,256.79,188.63
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,262.44,191.88
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,313.82,228.43
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,371.35,268.18
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,510.79,364.71
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,649.0,454.71
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,763.21,528.9
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,880.69,602.18
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,933.19,636.22
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,980.5,662.35
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,984.86,665.15
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,986.06,666.81
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,944.44,642.63
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,896.02,609.29
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,870.95,595.64
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,844.25,580.53
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,866.35,599.84
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,881.52,612.89
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,852.85,596.88
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,822.19,579.98
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,786.57,558.61
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,749.3,535.44
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,707.07,507.95
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,664.06,479.54
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,618.4,449.0
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,572.15,417.41
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,483.66,355.61
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,405.94,300.23
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,367.32,272.6
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,328.73,243.56
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,278.94,205.74
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,234.05,170.85
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,199.46,141.58
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,161.52,108.97
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,114.63,73.4
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,75.46,45.44
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,41.57,23.27
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,19.3,3.75
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,16.22,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,29.1,15.02
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,57.77,33.27
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,97.54,60.53
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,130.96,88.83
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,161.76,115.52
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,219.85,159.24
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,293.82,215.92
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,315.96,236.03
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,323.69,243.31
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,354.27,265.87
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,379.38,283.43
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,420.1,312.1
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,458.28,338.31
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,469.47,344.98
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,480.63,351.53
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,442.1,322.23
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,393.71,285.94
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,427.03,309.06
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,460.79,331.69
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,563.37,402.12
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,663.87,468.2
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,650.23,456.08
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,634.64,443.75
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,594.49,415.58
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,546.06,382.1
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,641.24,447.82
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,735.81,510.08
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,754.04,522.17
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,770.71,534.19
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,786.09,548.78
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,804.02,564.89
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,642.2,458.52
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,479.63,346.53
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,494.58,360.06
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,513.2,374.91
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,395.05,291.5
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,281.98,209.37
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,288.21,215.42
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,297.3,223.14
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,208.98,157.2
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,126.0,93.77
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,68.19,48.91
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.95
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,9.17,1.81
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.65
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.75,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.82,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.85,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.89,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.96,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.93,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.71,0.3
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.95,6.48
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,22.19,12.71
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,31.37,20.46
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,40.56,28.1
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,55.08,40.0
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,69.61,51.69
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,88.95,67.09
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,108.35,82.27
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,113.26,85.86
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,118.16,89.45
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,118.2,89.01
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,118.23,88.6
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,114.85,85.7
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,111.47,82.85
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,155.78,117.05
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,200.54,150.95
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,233.4,175.64
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,266.56,200.34
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,272.97,204.42
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,279.33,208.53
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,223.92,166.92
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,168.55,124.99
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,171.62,127.38
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,174.66,129.67
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,235.4,175.53
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,296.42,220.82
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,317.25,236.1
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,338.0,251.4
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,359.11,267.02
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,386.54,287.18
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,414.45,307.95
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,441.71,328.15
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,482.28,359.55
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,525.67,392.64
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,412.3,309.74
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,303.86,228.91
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,159.75,120.03
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,18.37,9.03
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,64.34,45.77
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,110.43,82.32
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,68.67,49.55
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,27.05,16.32
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,21.24,11.68
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,15.44,7.0
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,13.03,5.08
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.61,3.13
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.68,1.54
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.82,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.44,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,15.24,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,25.68,13.92
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,54.98,30.79
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,95.34,58.42
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,78.43,52.55
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,40.56,28.2
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,61.37,45.37
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,82.14,62.18
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,89.92,68.15
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,97.71,74.04
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,105.01,79.47
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,112.33,84.84
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,194.5,148.85
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,281.88,214.61
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,248.19,187.74
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,216.13,162.41
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,280.99,210.79
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,351.95,262.17
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,353.63,262.5
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,354.94,262.86
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,450.36,331.55
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,554.2,403.38
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,485.06,353.33
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,420.38,306.63
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,522.99,379.66
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,633.53,454.71
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,605.29,434.08
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,569.23,409.08
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,582.37,418.7
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,601.74,432.16
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,605.14,434.91
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,607.66,437.22
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,436.7,318.48
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,271.19,198.91
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,230.03,169.32
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,189.18,139.19
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,222.33,164.31
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,255.27,188.95
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,160.81,118.5
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,67.75,47.37
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,188.39,141.07
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,305.74,229.11
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,287.95,216.47
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,269.27,203.44
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,219.25,165.81
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,171.3,129.42
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,148.12,111.98
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,125.48,94.62
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,156.03,112.58
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,160.29,105.84
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,111.05,67.59
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,71.14,39.43
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,34.93,17.38
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.66,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,13.27,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,22.33,11.0
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,52.67,27.01
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,94.44,54.85
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,64.3,39.45
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.64,2.39
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,49.27,35.31
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,88.88,67.7
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,111.17,85.34
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,133.56,102.76
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,128.32,98.2
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,123.04,93.67
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,115.29,87.05
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,107.53,80.5
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,132.63,100.07
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,157.91,119.54
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,251.09,191.05
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,351.04,265.34
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,438.29,329.97
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,534.04,399.16
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,581.95,432.21
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,630.84,465.66
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,634.49,466.74
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,637.01,467.31
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,692.15,505.57
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,754.18,547.24
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,767.63,555.57
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,779.82,563.39
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,722.72,521.86
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,658.51,475.86
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,607.09,440.26
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,549.42,399.93
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,627.03,456.02
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,699.45,506.26
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,468.21,344.69
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,241.95,178.44
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,423.77,316.21
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,591.79,436.0
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,600.11,443.55
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,604.16,448.76
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,598.18,446.87
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,579.0,435.04
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,510.24,384.73
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,446.51,337.49
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,292.61,222.04
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,163.88,123.84
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,142.01,107.63
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,120.69,91.29
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,98.86,74.13
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,77.7,57.28
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,58.43,41.7
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,39.36,25.97
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,24.63,13.2
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.64,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,14.25,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,24.82,12.39
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,53.02,30.15
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,92.81,57.49
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,135.08,89.67
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,185.39,130.04
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,235.11,171.35
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,291.36,217.56
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,344.91,261.18
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,402.43,306.82
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,456.36,348.35
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,512.05,389.82
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,564.81,428.21
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,618.59,466.27
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,666.43,498.09
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,714.07,527.96
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,758.14,554.43
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,800.96,579.54
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,838.0,601.61
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,873.0,622.13
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,903.62,639.02
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,927.08,651.36
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,948.67,663.88
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,967.33,674.64
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,981.45,682.06
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,992.47,687.7
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,996.34,689.78
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,996.95,690.09
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,992.81,688.37
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,985.45,684.83
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,971.45,676.64
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,954.37,666.71
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,933.3,653.67
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,909.34,638.87
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,879.98,622.66
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,851.86,607.15
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,814.29,584.18
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,774.81,559.82
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,730.83,531.81
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,685.61,502.7
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,636.16,469.48
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,586.34,434.79
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,533.26,396.59
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,480.65,357.73
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,400.49,297.8
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,331.27,245.45
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,282.12,207.66
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,234.77,170.08
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,197.47,137.76
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,157.37,102.42
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,107.57,64.41
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,67.31,36.47
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,31.94,15.2
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.11,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.36,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,16.41,5.91
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,33.58,21.14
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,50.75,35.64
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,71.35,52.61
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,92.39,69.68
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,88.5,66.62
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,84.07,62.96
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,222.08,170.52
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,388.69,298.56
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,289.65,223.49
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,159.27,120.19
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,229.72,174.32
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,301.39,227.68
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,294.04,221.13
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,281.73,211.13
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,234.67,175.09
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,187.0,138.54
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,226.65,168.2
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,266.68,197.55
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,269.62,199.35
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,272.51,201.25
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,283.27,208.91
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,294.0,216.5
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,300.22,220.44
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,306.37,224.35
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,587.43,429.28
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,856.01,609.07
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,696.23,497.76
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,529.02,380.38
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,578.59,416.71
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,619.54,445.56
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,591.86,426.58
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,564.1,407.92
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,576.01,418.72
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,585.43,427.55
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,612.56,449.28
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,628.2,462.83
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,578.29,428.95
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,529.86,395.9
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,540.04,406.55
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,535.25,405.41
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,428.76,326.41
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,338.57,258.43
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,340.87,260.72
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,330.24,251.0
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,279.24,210.3
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,232.49,172.5
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,182.78,132.09
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,139.46,97.12
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,97.23,64.46
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,61.74,38.41
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,32.92,17.96
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.43,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.34,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,18.34,6.86
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,37.38,24.04
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,57.18,40.65
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,80.1,59.28
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,104.97,79.41
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,139.84,107.05
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,178.13,137.32
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,217.38,167.88
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,257.87,198.88
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,314.81,241.99
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,380.11,290.47
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,351.28,266.92
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,312.44,235.65
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,265.46,200.05
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,213.27,160.04
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,249.71,186.96
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,286.62,213.42
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,276.77,205.54
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,266.71,197.76
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,361.83,266.53
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,454.2,330.47
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,408.55,297.11
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,355.7,259.34
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,330.62,241.16
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,305.41,222.68
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,454.17,328.83
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,605.2,430.1
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,611.59,433.22
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,617.24,437.28
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,792.54,563.4
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,942.77,661.06
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,835.86,591.56
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,725.48,515.27
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,663.39,475.17
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,598.01,431.52
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,500.36,364.76
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,402.66,295.86
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,316.76,235.29
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,230.64,172.3
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,198.21,148.51
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,166.38,124.64
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,140.72,105.53
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,115.25,86.22
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,137.72,104.29
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,159.13,121.34
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,136.73,104.17
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,114.94,87.32
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,93.23,70.06
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,72.02,52.96
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,53.25,37.54
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,34.67,22.07
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,20.76,9.68
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.88,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.44,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,12.29,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.49,7.15
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,49.24,24.7
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,90.86,51.8
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,71.36,44.92
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,27.99,17.48
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,144.71,104.7
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,297.12,222.12
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,224.88,172.24
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,112.27,84.85
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,194.54,149.44
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,280.6,214.85
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,313.5,238.58
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,347.04,262.6
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,449.98,339.91
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,563.3,422.33
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,357.81,270.73
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,130.11,95.4
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,172.24,127.88
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,214.82,159.82
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,449.07,334.43
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,687.86,499.81
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,586.13,425.87
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,479.42,348.88
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,597.36,433.12
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,709.56,509.57
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,732.13,524.09
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,746.7,534.08
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,767.96,548.58
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,787.47,561.8
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,793.95,567.9
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,803.61,576.08
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,864.6,623.72
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,905.27,651.54
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,724.24,528.38
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,542.83,395.22
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,672.26,495.99
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,768.29,566.59
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,724.43,538.23
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,679.39,509.61
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,374.53,287.08
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,92.93,67.15
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,303.03,234.37
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,472.67,360.45
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,416.56,315.6
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,362.58,272.4
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,305.49,226.3
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,252.34,182.4
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,198.31,137.69
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,149.76,97.75
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,100.67,60.38
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,62.01,33.91
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,28.39,13.31
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.71,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,12.29,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.51,6.49
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,48.63,24.39
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,90.15,51.32
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,134.6,85.16
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,187.33,128.04
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,239.13,171.94
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,295.91,219.5
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,350.72,264.94
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,409.03,311.82
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,463.67,354.48
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,519.56,396.66
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,489.49,371.52
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,426.24,320.48
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,527.86,396.86
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,643.54,480.2
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,533.01,396.31
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,398.64,293.85
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,528.61,389.42
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,666.12,485.33
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,659.75,477.44
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,644.12,464.49
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,743.95,534.8
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,846.44,604.08
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,866.73,615.19
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,885.17,625.83
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,723.77,515.52
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,551.79,394.88
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,420.28,304.38
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,284.46,207.18
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,244.08,178.34
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,203.88,148.97
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,328.9,241.01
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,449.99,326.59
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,562.26,408.35
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,665.78,481.76
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,506.77,370.15
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,357.45,262.24
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,460.46,341.89
