Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,549.81,408.54
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,519.31,387.51
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,486.18,364.81
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,460.88,347.51
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,427.36,323.3
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,372.26,281.27
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,319.81,240.42
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,270.66,201.43
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,223.9,163.51
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,176.34,124.93
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,133.05,89.93
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,91.14,57.79
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,56.66,33.12
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,27.52,12.93
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,12.29,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.56,5.75
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,47.15,24.39
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,87.49,50.81
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,131.77,84.08
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,184.76,126.67
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,206.53,151.97
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,208.04,158.18
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,271.24,207.19
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,346.62,265.11
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,390.72,298.42
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,434.15,330.26
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,444.62,336.19
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,450.26,337.93
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,483.79,361.71
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,517.62,385.19
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,560.43,413.5
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,603.1,441.07
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,737.7,539.68
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,874.05,629.0
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,823.08,591.19
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,742.94,529.54
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,861.71,615.11
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,970.15,681.82
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,867.04,612.43
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,739.25,519.79
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,877.92,620.32
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,998.42,695.48
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,992.56,689.2
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,983.35,682.48
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,805.84,569.1
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,614.9,434.68
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,715.79,508.29
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,808.02,571.91
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,837.63,596.21
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,846.56,602.47
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,809.58,579.6
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,770.59,555.68
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,726.74,529.36
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,681.49,501.64
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,634.05,470.6
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,584.29,435.89
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,530.45,397.55
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,477.06,358.29
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,420.63,314.99
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,365.59,271.4
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,308.14,225.19
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,254.21,180.65
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,198.04,134.37
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,147.85,93.35
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,98.43,55.97
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,58.6,29.34
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,23.17,8.56
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,11.8,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,10.81,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.12,3.52
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,45.48,21.76
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,87.32,48.52
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,132.33,82.31
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,186.42,125.96
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,238.76,170.28
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,296.0,218.16
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,301.1,227.67
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,276.87,210.96
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,322.38,245.4
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,373.18,282.74
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,419.33,315.87
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,467.05,349.46
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,515.66,383.75
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,565.93,418.59
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,683.74,504.82
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,806.3,586.04
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,699.61,509.98
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,554.31,401.24
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,745.04,541.7
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,933.97,663.69
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,856.53,610.45
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,750.96,532.67
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,720.78,511.18
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,681.33,482.94
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,854.95,608.32
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,1003.56,702.5
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,898.07,632.95
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,775.02,544.39
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,878.41,621.3
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,956.2,671.2
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,933.91,657.06
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,908.75,642.11
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,878.75,624.09
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,846.18,604.37
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,807.76,580.74
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,767.55,555.74
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,726.77,530.84
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,682.0,502.86
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,631.08,468.22
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,580.08,431.96
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,526.47,393.78
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,473.26,354.67
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,415.34,310.34
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,359.88,266.58
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,302.51,220.58
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,248.9,176.54
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,193.8,131.54
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,145.14,92.23
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,96.14,55.57
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,56.25,28.87
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,22.6,8.02
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,10.81,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,10.81,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.17,2.57
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,45.06,22.33
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,86.84,49.61
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,130.95,82.88
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,183.76,125.57
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,235.54,169.4
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,292.45,217.19
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,346.88,261.99
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,404.47,307.89
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,459.31,350.78
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,515.61,393.35
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,567.66,431.63
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,619.75,468.81
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,668.11,503.26
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,715.63,535.02
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,759.32,562.67
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,798.52,586.93
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,834.41,609.66
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,868.04,630.77
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,611.47,452.47
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,305.38,222.52
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,644.8,477.49
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,961.25,688.36
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,821.23,590.74
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,651.81,466.68
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,640.82,459.73
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,629.01,451.34
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,674.61,484.17
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,725.74,519.92
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,561.35,405.73
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,399.6,289.99
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,484.15,352.38
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,572.37,415.01
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,540.57,392.66
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,508.94,370.94
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,650.29,479.32
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,757.57,557.56
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,616.66,456.35
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,486.68,359.73
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,398.32,296.06
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,313.7,233.69
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,407.66,307.8
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,463.31,349.54
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,407.66,305.9
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,353.98,263.16
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,297.06,217.34
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,244.07,173.77
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,189.54,129.11
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,140.83,89.66
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,92.24,53.41
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,54.04,27.96
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,21.51,8.09
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,9.83,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,10.32,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,16.6,1.12
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,44.27,20.91
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,86.07,47.71
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,130.91,81.49
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,184.34,124.75
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,236.54,169.01
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,293.72,217.02
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,348.55,262.55
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,406.74,309.34
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,461.73,352.05
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,517.95,394.1
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,570.69,432.14
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,623.51,468.88
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,672.08,500.76
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,717.6,528.67
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,759.9,553.84
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,800.49,577.38
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,837.51,599.92
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,872.23,620.82
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,901.13,636.64
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,927.23,650.64
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,948.97,663.89
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,967.61,675.32
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,980.07,683.72
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,989.19,690.21
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,993.43,693.21
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,994.26,694.28
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,989.65,692.7
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,981.65,689.13
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,793.85,567.25
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,592.82,423.36
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,412.57,299.82
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,238.89,174.22
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,568.72,424.25
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,844.08,610.09
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,762.67,555.0
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,681.44,497.3
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,689.81,508.61
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,678.47,504.17
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,554.41,414.01
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,442.22,330.08
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,455.67,342.09
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,450.75,338.42
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,329.42,247.02
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,230.59,172.71
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,195.98,146.26
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,161.95,119.46
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,128.91,93.19
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,97.54,68.1
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,68.17,45.18
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,41.79,24.98
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,21.52,6.94
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.88,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,9.83,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,15.75,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,42.64,19.58
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,84.23,45.83
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,129.17,79.4
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,182.66,122.27
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,235.01,166.08
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,292.34,213.41
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,347.45,257.86
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,405.8,303.17
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,460.6,345.13
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,516.67,386.48
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,568.73,423.09
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,620.59,458.27
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,669.34,491.67
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,715.07,521.5
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,756.41,547.67
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,795.53,572.16
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,831.99,595.38
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,866.19,617.1
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,791.02,564.89
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,689.15,489.17
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,829.11,590.27
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,960.24,673.42
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,898.52,631.79
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,812.2,569.26
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,760.46,534.0
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,699.6,492.12
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,847.18,598.61
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,967.68,677.01
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,953.88,666.98
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,937.01,656.52
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,793.77,563.3
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,641.04,455.6
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,751.91,538.94
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,832.81,594.49
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,795.88,570.37
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,756.98,545.95
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,712.54,517.25
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,666.94,487.4
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,617.08,453.22
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,566.9,418.03
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,505.33,374.05
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,447.5,331.76
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,352.15,261.06
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,273.58,202.44
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,230.77,169.58
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,189.54,137.03
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,167.62,115.61
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,135.34,84.83
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,86.77,49.19
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,48.99,24.5
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.96,1.96
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,9.83,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.64,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,41.76,20.39
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,82.8,47.14
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,126.28,79.44
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,178.95,121.44
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,230.09,164.49
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,286.61,211.69
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,341.91,257.41
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,400.62,304.55
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,455.04,346.95
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,510.94,388.98
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,563.7,427.32
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,616.77,464.6
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,665.12,498.41
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,712.65,529.58
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,755.88,556.29
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,800.51,583.51
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,837.08,606.21
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,871.32,627.29
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,708.09,514.07
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,500.03,360.0
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,533.8,384.51
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,574.98,412.5
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,790.03,568.1
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,989.22,695.96
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,993.38,696.53
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,994.11,696.94
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,990.75,694.95
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,983.9,690.94
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,970.87,683.21
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,954.53,673.53
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,932.1,660.09
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,906.65,644.79
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,876.98,626.38
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,844.66,606.24
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,806.87,582.82
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,766.99,557.85
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,632.07,464.54
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,505.65,371.37
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,555.87,412.56
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,578.42,431.49
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,523.78,391.82
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,469.59,351.67
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,411.56,306.7
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,355.75,262.14
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,297.07,215.04
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,242.59,170.11
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,185.95,123.6
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,136.17,83.44
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,86.97,47.26
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,48.19,22.44
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,12.75,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,9.34,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.86,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,40.65,19.24
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,81.98,45.93
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,125.51,78.37
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,177.76,120.15
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,229.68,163.75
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,286.98,211.46
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,342.27,256.49
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,400.75,302.45
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,455.5,344.62
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,511.75,386.37
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,564.93,424.45
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,618.46,461.44
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,666.6,493.25
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,713.87,522.18
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,755.52,546.73
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,798.03,571.37
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,834.13,593.67
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,867.94,614.45
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,897.06,631.49
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,923.39,646.76
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,944.81,659.77
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,963.15,670.99
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,882.7,619.48
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,777.87,544.8
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,893.45,629.12
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,990.01,690.59
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,979.36,684.19
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,965.55,676.88
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,842.09,596.32
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,709.29,501.97
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,811.24,579.29
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,892.85,635.3
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,729.07,525.89
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,567.62,410.12
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,542.27,394.68
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,515.63,377.35
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,265.26,197.47
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,24.17,13.15
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,313.36,240.97
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,562.88,421.8
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,454.28,340.02
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,363.0,271.83
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,234.39,175.67
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,123.01,91.08
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,104.93,77.74
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,86.91,63.96
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,69.44,50.17
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,52.06,36.16
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,36.68,23.53
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,21.23,10.63
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,10.61,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,21.14,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,39.28,20.57
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,78.55,45.38
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,122.0,77.37
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,174.98,119.35
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,226.29,162.36
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,283.13,209.61
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,307.63,233.09
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,315.66,241.32
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,402.62,308.81
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,508.74,389.56
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,562.05,428.58
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,615.98,467.32
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,631.91,474.59
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,631.32,469.89
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,642.32,474.05
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,641.57,469.86
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,756.66,553.59
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,869.75,626.49
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,898.36,640.93
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,924.05,654.22
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,945.12,666.51
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,963.06,676.95
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,851.76,602.83
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,708.1,499.61
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,862.05,610.6
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,990.03,691.06
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,986.1,687.27
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,978.72,683.02
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,965.16,675.12
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,948.34,665.34
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,837.86,594.8
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,718.65,510.14
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,793.73,568.65
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,838.41,599.4
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,800.3,575.81
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,760.16,551.39
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,574.7,424.0
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,404.11,298.1
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,451.75,336.6
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,484.75,362.15
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,384.37,288.53
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,297.57,224.18
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,266.49,201.02
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,234.63,176.39
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,197.99,147.77
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,162.13,119.16
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,126.99,91.02
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,94.04,64.59
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,63.1,40.62
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,35.92,19.92
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,15.79,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.04,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,35.68,19.97
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,64.01,40.5
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,97.26,66.77
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,134.3,96.9
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,172.91,128.94
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,213.25,161.83
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,294.89,223.62
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,401.71,304.56
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,456.62,346.34
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,512.79,387.68
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,565.82,425.55
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,619.0,462.21
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,666.02,492.65
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,713.54,521.75
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,656.56,477.52
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,562.94,405.98
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,562.92,405.21
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,560.02,401.59
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,576.36,412.29
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,591.95,422.32
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,618.76,440.38
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,645.36,458.15
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,674.56,477.01
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,703.31,495.4
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,705.94,497.76
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,707.51,499.74
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,768.05,542.49
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,824.9,581.74
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,819.19,578.76
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,811.33,575.1
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,807.64,574.08
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,801.02,571.14
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,812.0,582.23
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,809.73,582.22
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,679.14,493.37
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,557.72,406.61
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,481.66,355.15
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,414.98,308.48
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,440.41,329.71
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,451.76,339.47
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,418.28,315.79
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,384.81,291.45
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,334.32,253.02
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,283.65,213.59
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,235.54,175.63
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,191.13,139.94
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,146.66,104.17
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,106.79,72.35
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,68.43,43.33
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,37.0,20.25
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,15.23,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,8.36,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.32,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,37.5,17.95
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,76.21,43.64
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,79.69,53.32
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,63.69,46.86
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,81.14,61.1
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,98.66,75.02
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,130.33,99.59
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,163.1,124.38
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,160.78,121.7
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,157.63,118.39
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,242.55,182.24
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,330.12,244.94
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,437.48,321.84
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,555.93,403.25
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,491.96,355.24
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,417.1,300.39
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,490.94,352.08
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,561.81,399.27
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,615.61,434.24
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,677.63,473.9
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,822.45,574.28
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,958.23,657.86
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,971.64,665.59
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,981.81,673.24
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,985.69,676.28
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,986.2,677.5
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,980.38,673.7
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,971.24,668.07
