Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,778.18,548.19
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,571.74,405.56
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,748.48,536.79
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,889.86,631.39
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,859.56,613.26
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,826.79,595.19
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,588.72,433.62
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,355.97,261.64
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,419.44,311.3
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,469.77,349.11
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,530.02,396.91
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,558.77,420.48
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,503.81,380.11
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,449.52,339.52
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,323.6,244.2
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,223.04,168.17
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,236.99,175.47
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,225.93,159.27
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,171.57,114.38
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,123.56,75.67
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,75.76,41.08
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,38.59,17.17
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.09,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.53,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,36.19,16.61
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,74.83,42.05
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,118.42,74.28
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,171.31,116.54
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,213.18,154.57
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,252.36,189.31
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,297.31,226.67
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,341.35,261.95
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,416.92,320.44
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,505.34,387.51
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,558.88,426.72
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,613.11,465.37
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,567.35,427.41
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,486.89,363.49
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,635.79,475.95
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,792.86,583.77
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,829.17,606.29
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,863.14,628.25
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,891.8,645.41
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,917.64,660.73
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,939.11,674.58
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,957.44,686.52
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,883.79,637.01
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,784.82,562.91
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,734.05,527.68
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,674.15,485.57
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,675.93,487.84
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,676.68,489.09
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,823.98,599.76
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,939.77,678.22
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,729.72,534.81
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,507.51,370.35
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,336.3,248.55
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,167.02,122.44
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,486.76,371.58
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,752.01,559.86
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,563.73,422.99
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,390.82,291.27
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,421.45,317.05
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,444.87,335.79
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,290.22,219.98
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,152.14,113.94
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,134.59,100.9
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,117.25,87.66
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,99.66,74.33
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,82.12,60.72
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,118.41,81.12
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,123.16,72.92
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,74.18,37.63
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,36.67,14.41
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,7.37,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,14.74,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,37.78,15.03
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,83.06,43.45
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,130.93,79.63
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,187.95,126.68
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,244.77,176.11
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,306.13,229.1
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,365.28,279.12
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,427.34,329.77
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,485.14,375.76
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,543.09,420.12
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,598.76,461.1
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,654.29,500.42
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,705.01,534.27
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,754.52,565.76
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,799.54,593.09
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,842.62,618.6
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,881.07,641.86
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,916.89,663.18
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,947.48,679.6
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,975.0,693.92
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,997.45,707.02
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,1016.45,718.07
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,1029.36,724.02
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1038.63,727.86
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,1042.79,729.44
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,1043.2,728.9
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,1037.42,725.5
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,1027.94,720.03
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,1013.31,710.81
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,995.13,699.57
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,971.59,685.83
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,944.78,670.12
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,913.08,650.66
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,878.52,629.38
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,838.31,604.99
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,795.84,578.91
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,748.95,549.66
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,700.48,518.96
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,648.07,484.19
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,594.97,446.57
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,537.65,405.23
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,481.3,363.08
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,420.71,315.65
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,362.01,268.12
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,300.64,217.59
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,243.1,169.03
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,182.37,118.64
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,129.15,75.57
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,76.79,38.1
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,36.5,13.41
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,13.76,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,35.9,14.01
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,80.1,42.05
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,127.79,78.15
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,184.55,124.8
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,239.9,172.5
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,300.97,224.35
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,359.08,272.82
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,419.98,321.59
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,477.51,366.97
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,536.13,411.56
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,590.47,450.65
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,643.01,487.08
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,693.58,519.71
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,743.03,549.71
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,787.44,576.02
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,829.91,600.53
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,867.97,622.32
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,903.5,642.09
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,830.65,592.81
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,726.09,516.48
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,736.48,522.94
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,745.16,527.07
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,735.13,517.75
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,723.28,507.53
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,691.47,485.74
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,666.16,468.15
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,678.58,476.23
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,689.78,483.13
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,624.44,438.91
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,559.91,395.31
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,577.61,409.08
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,593.26,420.66
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,747.53,532.11
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,863.3,607.44
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,824.04,582.38
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,782.62,557.8
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,735.63,529.3
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,687.22,499.45
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,487.1,359.85
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,307.59,227.96
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,275.46,206.26
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,243.76,183.48
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,214.05,161.39
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,184.85,139.22
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,155.56,116.9
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,126.94,94.53
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,98.26,71.65
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,71.08,49.79
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,46.87,30.68
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,25.73,12.29
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,13.76,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,34.72,15.32
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,74.98,42.46
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,119.86,76.0
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,173.61,119.09
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,226.46,163.59
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,285.28,212.74
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,341.14,259.05
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,400.27,306.57
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,456.29,350.13
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,513.95,393.23
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,567.49,431.91
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,620.59,468.9
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,670.27,502.85
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,719.21,534.23
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,721.3,530.57
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,707.45,515.41
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,705.34,510.65
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,691.06,497.69
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,725.96,519.53
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,767.08,544.27
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,718.71,508.71
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,664.43,469.93
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,711.17,500.08
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,750.09,523.69
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,751.47,523.27
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,751.47,522.48
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,747.3,519.33
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,741.77,515.43
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,716.78,498.76
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,691.1,481.89
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,645.43,452.8
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,607.23,428.28
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,624.21,442.62
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,630.82,449.63
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,617.93,442.67
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,601.74,433.59
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,576.27,418.36
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,552.45,403.83
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,512.14,377.33
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,470.23,349.0
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,402.31,300.83
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,343.49,258.17
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,340.74,255.48
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,323.38,239.33
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,263.85,192.28
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,210.88,149.58
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,156.79,106.18
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,110.21,69.69
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,64.71,36.95
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,29.72,11.86
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,14.25,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,12.78,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,32.61,15.14
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,69.47,40.89
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,110.75,71.53
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,161.3,111.57
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,211.09,153.13
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,268.35,200.72
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,322.37,244.95
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,380.17,290.89
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,434.38,332.99
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,490.64,375.11
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,542.98,412.03
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,595.9,447.84
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,644.38,479.72
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,692.44,510.04
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,741.32,538.7
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,789.16,565.38
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,826.3,585.43
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,861.18,603.49
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,889.28,616.52
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,914.46,627.51
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,935.41,638.1
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,953.28,646.88
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,964.24,650.34
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,971.82,652.0
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,974.87,653.55
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,974.59,653.35
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,965.47,646.86
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,959.02,642.18
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,944.49,634.16
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,926.85,624.52
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,795.25,543.89
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,664.9,457.16
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,748.94,518.53
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,810.77,558.94
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,682.92,476.29
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,564.34,396.05
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,544.12,386.21
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,520.63,372.71
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,537.83,387.54
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,536.33,388.21
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,480.98,349.81
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,426.99,311.52
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,369.46,268.75
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,314.92,226.89
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,257.62,182.49
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,204.21,140.2
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,150.54,98.23
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,104.67,63.31
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,60.57,32.73
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,27.31,9.1
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,11.8,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,31.69,11.98
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,71.55,38.31
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,115.3,70.22
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,169.33,113.12
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,222.22,157.47
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,280.92,206.32
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,337.27,252.8
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,397.22,300.73
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,453.47,344.96
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,511.07,388.8
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,564.89,427.88
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,618.94,465.86
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,668.55,500.24
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,714.87,530.21
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,757.07,555.74
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,796.94,579.2
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,833.7,601.39
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,868.18,621.81
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,897.15,637.58
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,923.26,651.41
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,944.34,662.85
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,962.3,672.3
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,974.63,677.45
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,983.62,680.63
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,987.16,682.0
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,987.29,681.45
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,978.01,673.92
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,965.51,664.67
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,951.39,655.96
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,939.41,648.67
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,914.71,633.64
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,887.26,617.06
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,856.17,598.24
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,822.68,577.88
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,781.72,553.2
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,739.22,527.31
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,693.52,499.58
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,647.75,470.03
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,594.64,433.91
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,541.99,397.17
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,485.94,357.53
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,431.22,317.55
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,372.31,272.69
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,316.91,229.34
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,258.63,183.75
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,204.39,140.52
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,149.63,97.54
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,103.32,62.43
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,59.02,31.72
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,25.55,6.93
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,9.83,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,30.29,12.02
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,67.5,38.62
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,109.35,69.59
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,160.22,109.81
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,210.43,151.03
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,266.8,196.99
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,322.2,241.62
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,379.65,286.43
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,433.92,328.23
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,490.25,370.27
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,541.8,406.94
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,593.58,442.58
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,641.86,474.97
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,689.74,506.14
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,730.37,531.55
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,769.02,554.6
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,730.35,523.63
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,674.39,480.65
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,682.72,485.27
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,688.72,487.84
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,575.26,409.13
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,456.52,325.22
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,460.69,328.07
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,464.65,330.12
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,315.14,226.13
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,163.9,117.03
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,551.38,402.57
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,914.46,641.33
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,853.03,597.79
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,793.96,559.13
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,813.34,575.66
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,828.69,588.8
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,762.71,544.63
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,701.05,503.18
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,481.62,351.42
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,268.5,195.59
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,332.23,244.93
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,390.78,288.87
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,304.02,225.42
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,226.88,168.3
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,114.19,83.65
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.72,0.49
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,9.83,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,29.31,10.08
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,69.59,37.79
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,113.73,70.26
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,168.54,114.17
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,221.52,159.37
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,280.61,209.59
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,338.05,257.6
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,399.48,307.34
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,456.56,352.83
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,515.08,397.93
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,570.27,438.33
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,625.85,477.59
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,675.76,512.1
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,724.77,543.62
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,766.5,569.58
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,809.03,595.74
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,847.06,619.76
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,882.73,642.05
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,912.59,659.12
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,939.56,674.23
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,960.55,686.84
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,978.3,697.49
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,990.8,703.48
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,999.84,707.4
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,1002.86,708.66
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,1002.35,707.86
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,996.39,704.27
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,986.95,698.66
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,972.05,689.73
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,953.82,678.82
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,929.73,664.24
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,902.69,647.81
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,869.91,627.63
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,834.59,605.7
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,793.53,579.81
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,753.59,554.45
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,693.34,515.67
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,636.5,476.39
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,589.0,442.95
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,539.51,407.07
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,489.86,370.24
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,439.39,331.53
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,379.17,283.81
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,322.05,237.32
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,262.35,188.78
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,207.7,143.49
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,150.42,97.41
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,102.05,60.08
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,55.26,27.73
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,21.61,1.14
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.86,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,25.86,9.95
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,51.37,31.8
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,83.73,57.42
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,120.32,87.19
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,157.68,118.19
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,197.97,151.36
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,243.31,187.65
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,291.8,225.59
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,390.06,302.01
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,509.92,393.54
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,564.32,433.71
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,619.23,473.41
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,668.43,507.66
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,716.76,538.77
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,759.01,565.13
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,802.57,591.99
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,839.52,614.89
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,874.06,636.0
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,903.52,652.77
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,930.16,667.63
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,950.51,679.8
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,967.62,690.0
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,979.46,695.58
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,987.86,699.12
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,990.79,700.77
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,990.21,700.39
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,764.54,550.68
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,511.63,367.53
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,443.8,321.26
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,376.75,273.7
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,497.45,362.16
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,606.05,438.82
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,661.84,480.32
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,708.11,514.93
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,732.94,535.76
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,739.57,541.88
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,515.87,384.43
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,308.39,228.91
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,234.78,175.23
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,161.94,120.36
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,189.34,142.44
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,211.48,159.94
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,183.89,138.81
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,156.76,117.87
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,129.52,96.93
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,103.23,76.32
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,77.54,55.87
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,53.28,36.43
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,33.45,19.87
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,14.48,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,7.37,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.85,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,26.61,8.23
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,63.98,35.32
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,105.78,66.14
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,158.41,107.97
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,209.92,150.91
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,267.77,198.87
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,322.76,244.15
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,381.69,291.22
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,436.97,334.69
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,494.15,378.25
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,546.47,417.1
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,599.17,455.13
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,648.06,489.83
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,697.16,523.3
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,740.0,550.16
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,781.21,575.53
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,817.64,596.99
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,851.93,616.76
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,880.51,632.56
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,906.32,646.46
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,927.07,657.89
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,944.82,667.41
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,956.65,672.39
