Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,965.23,675.45
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,968.45,676.67
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,968.36,676.02
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,961.0,671.02
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,956.35,667.88
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,821.27,580.46
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,678.1,479.48
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,788.12,561.3
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,876.41,619.7
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,721.22,516.28
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,567.84,407.5
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,663.97,480.87
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,727.45,526.8
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,620.21,452.9
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,518.33,380.68
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,534.75,395.52
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,531.3,394.3
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,474.93,353.29
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,419.91,312.3
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,360.99,266.57
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,305.1,221.9
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,246.55,175.17
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,193.33,131.87
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,138.07,88.07
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,91.21,52.6
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,47.57,22.87
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,16.3,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,21.92,4.77
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,62.59,34.15
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,104.69,64.63
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,158.04,106.1
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,209.39,148.53
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,267.14,196.14
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,322.38,241.06
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,381.56,287.72
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,436.56,330.05
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,493.46,372.29
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,546.9,410.6
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,600.84,447.98
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,649.23,479.98
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,697.72,510.32
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,742.53,536.68
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,786.3,561.75
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,823.03,584.35
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,857.53,605.48
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,881.55,618.77
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,906.98,633.01
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,812.85,571.17
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,694.13,487.09
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,835.04,587.5
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,964.08,668.49
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,967.21,668.85
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,967.0,668.72
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,960.15,665.36
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,950.06,660.17
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,940.19,654.59
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,921.5,643.65
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,897.43,629.49
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,870.56,613.6
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,837.91,594.72
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,802.96,574.24
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,714.1,516.3
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,628.84,456.7
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,635.83,465.99
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,627.73,463.67
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,491.81,365.44
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,372.05,277.01
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,404.98,303.37
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,411.1,307.0
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,352.66,261.26
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,297.55,217.21
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,239.61,170.92
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,186.2,127.61
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,132.32,84.97
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,87.28,50.97
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,44.92,21.79
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,14.64,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.36,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,21.94,4.3
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,60.43,34.11
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,101.21,64.37
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,151.35,104.1
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,201.59,145.88
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,258.28,192.95
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,314.16,238.54
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,372.98,285.12
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,427.52,327.07
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,484.22,369.08
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,537.33,407.28
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,591.58,445.03
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,640.42,478.39
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,688.82,510.54
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,734.82,539.31
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,782.12,568.19
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,818.89,590.45
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,853.48,611.12
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,797.71,570.08
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,717.46,509.11
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,710.71,503.46
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,701.5,495.59
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,836.16,591.43
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,964.55,672.92
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,967.14,672.99
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,966.37,672.51
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,846.41,595.37
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,718.8,506.02
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,471.18,339.86
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,224.82,162.65
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,142.76,102.95
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,61.98,42.04
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,129.35,93.64
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,197.33,144.92
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,141.37,103.24
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,86.16,61.46
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,219.3,164.8
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,348.3,261.48
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,288.22,216.54
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,231.28,174.06
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,231.05,175.07
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,227.96,173.34
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,195.94,148.99
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,164.89,125.0
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,134.14,100.78
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,104.78,77.33
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,76.36,54.61
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,50.16,33.66
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,29.27,15.78
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,13.02,0.46
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,26.07,15.16
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,44.4,30.91
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,62.84,46.62
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,83.45,63.9
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,104.21,81.02
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,79.07,60.18
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,54.11,39.41
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,106.23,82.09
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,159.18,124.61
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,138.84,107.57
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,118.42,90.65
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,124.8,95.52
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,131.2,100.37
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,141.44,108.29
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,151.74,116.25
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,137.57,104.81
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,123.41,93.43
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,142.45,108.48
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,161.63,123.55
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,161.24,123.12
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,160.83,122.72
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,170.26,129.86
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,179.69,136.98
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,153.56,116.39
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,127.49,95.81
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,131.9,99.35
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,136.29,102.87
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,140.67,106.6
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,145.02,110.34
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,155.23,118.55
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,165.4,126.73
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,138.88,105.87
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,112.58,85.07
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,101.78,76.63
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,91.01,68.16
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,70.15,51.6
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,49.31,34.86
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,58.98,42.91
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,68.66,51.0
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,56.54,41.21
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,44.44,31.34
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,38.63,26.62
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,32.82,21.85
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,27.02,17.06
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,15.43,7.21
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.64,2.23
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.78,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,19.74,0.58
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,64.16,32.42
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,108.59,65.38
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,163.7,110.27
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,217.86,157.55
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,278.23,210.22
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,335.62,259.75
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,396.2,310.41
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,452.63,356.8
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,510.44,402.72
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,564.76,444.47
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,619.0,484.8
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,666.12,519.17
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,714.1,552.04
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,758.97,581.04
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,802.21,608.37
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,839.46,631.08
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,874.24,651.78
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,842.09,627.29
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,787.18,582.33
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,510.26,384.53
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,214.2,159.56
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,458.63,345.06
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,702.83,517.76
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,578.37,427.0
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,452.84,335.08
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,348.03,259.44
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,239.12,178.55
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,323.8,242.82
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,403.2,301.65
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,351.6,263.54
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,294.49,221.39
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,465.73,353.03
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,620.52,466.41
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,597.28,449.96
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,571.83,432.88
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,436.55,333.25
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,314.04,240.3
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,287.64,221.22
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,261.3,201.58
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,230.41,178.38
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,200.19,155.31
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,172.32,133.42
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,145.03,111.66
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,117.83,89.87
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,91.7,68.63
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,66.35,48.0
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,43.45,29.27
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,25.46,12.4
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.86,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,20.13,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,61.92,32.66
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,105.25,64.47
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,159.91,107.98
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,213.64,153.86
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,273.93,205.18
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,330.87,253.53
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,391.43,303.41
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,448.78,349.38
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,507.56,394.9
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,561.2,435.18
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,614.95,474.3
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,664.7,509.15
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,713.6,541.11
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,758.24,569.57
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,801.31,596.59
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,835.09,617.43
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,869.98,638.87
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,899.1,655.52
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,925.34,670.24
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,945.63,682.43
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,962.7,692.67
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,974.93,698.55
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,983.75,702.39
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,986.71,704.08
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,986.15,703.73
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,879.77,633.54
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,754.87,543.2
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,686.7,496.93
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,611.99,444.99
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,674.91,492.7
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,730.2,533.47
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,668.94,490.44
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,616.45,453.66
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,574.96,425.59
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,533.84,397.29
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,600.47,451.51
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,639.6,484.11
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,585.74,444.74
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,531.83,404.92
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,474.04,361.38
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,417.6,317.44
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,356.79,268.41
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,299.1,220.51
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,238.49,170.33
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,183.57,124.26
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,127.08,78.9
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,80.37,43.68
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,36.23,12.95
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,18.78,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,61.52,30.93
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,107.15,64.75
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,164.03,110.61
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,218.77,157.69
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,279.91,209.88
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,338.09,259.08
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,399.9,309.45
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,458.15,356.18
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,517.95,402.45
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,572.97,442.85
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,628.19,481.94
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,679.34,516.86
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,726.87,546.74
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,771.36,574.33
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,814.09,600.28
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,852.1,623.46
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,887.6,644.75
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,917.08,660.66
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,943.54,674.5
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,964.43,686.1
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,981.97,695.63
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,993.64,700.19
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,1001.73,702.66
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,1004.75,702.72
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,1004.11,700.66
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,995.45,693.32
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,983.32,684.11
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,966.72,672.84
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,946.79,659.66
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,922.2,643.73
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,894.56,626.02
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,860.5,604.4
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,823.89,581.25
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,783.25,556.35
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,743.45,531.84
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,694.26,500.98
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,643.99,467.89
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,590.26,431.01
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,536.36,392.99
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,477.71,351.16
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,420.47,308.83
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,359.12,261.72
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,300.88,215.39
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,239.18,166.69
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,183.42,121.59
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,125.67,76.34
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,78.14,41.24
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,33.72,10.31
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.83,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,18.54,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,62.58,30.41
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,108.61,64.45
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,165.46,110.24
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,221.35,158.44
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,283.67,211.98
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,342.21,261.57
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,403.83,311.82
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,461.84,358.11
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,521.31,403.88
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,577.06,445.33
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,632.72,485.37
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,683.45,520.1
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,730.48,549.47
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,775.08,576.42
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,817.78,601.38
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,855.71,622.1
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,891.11,640.51
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,920.51,655.05
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,946.88,667.32
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,967.75,677.95
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,985.25,686.44
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,997.25,690.16
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1005.69,691.74
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,1008.1,693.87
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,1006.85,694.0
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,999.98,691.7
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,989.51,687.3
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,973.15,678.59
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,953.4,667.88
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,927.95,652.3
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,899.41,634.82
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,865.38,616.32
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,828.77,595.89
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,786.38,570.16
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,742.04,542.77
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,695.29,512.96
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,644.7,478.87
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,589.46,439.87
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,534.27,399.75
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,475.09,355.67
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,417.29,311.19
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,355.13,262.17
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,296.36,214.38
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,234.89,164.33
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,179.36,118.5
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,122.21,73.59
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,75.47,39.25
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,31.7,7.65
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,18.76,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,55.22,28.96
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,97.44,59.85
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,152.09,102.59
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,204.16,146.27
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,263.09,195.74
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,319.69,242.56
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,380.96,291.66
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,437.41,335.54
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,495.81,379.16
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,550.29,418.48
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,604.83,456.45
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,654.69,489.88
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,703.83,520.78
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,749.51,547.65
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,794.07,572.95
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,830.67,595.17
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,860.69,613.09
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,890.58,629.62
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,917.71,644.29
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,937.72,656.47
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,954.52,666.82
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,966.99,673.26
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,976.07,677.73
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,978.3,678.92
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,977.02,678.16
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,969.02,674.07
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,957.63,668.03
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,539.86,395.36
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,106.79,75.08
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,297.36,218.15
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,493.36,356.46
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,570.2,411.99
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,631.39,456.38
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,691.22,502.16
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,722.63,526.44
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,674.03,495.43
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,624.48,462.25
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,571.39,424.84
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,518.21,386.24
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,460.66,343.61
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,404.29,300.46
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,343.69,252.87
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,286.39,206.43
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,225.79,157.31
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,171.37,112.69
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,115.74,69.09
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,70.32,35.91
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,23.48,2.45
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,18.01,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,56.96,28.36
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,99.88,59.76
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,154.04,102.24
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,206.83,146.6
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,266.3,196.33
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,322.41,242.46
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,382.21,289.66
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,438.36,332.9
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,495.93,375.52
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,549.93,413.16
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,604.25,449.46
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,653.74,482.97
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,702.42,513.94
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,747.52,542.04
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,788.02,566.82
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,824.58,590.04
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,858.75,611.68
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,886.31,627.82
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,910.76,642.01
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,931.17,653.99
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,948.38,664.05
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,957.8,669.94
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,963.73,673.86
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,965.83,675.03
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,964.49,674.23
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,954.06,667.1
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,946.09,661.7
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,929.87,652.08
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,910.5,640.63
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,882.5,624.22
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,852.08,606.24
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,818.35,586.81
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,782.4,565.73
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,738.39,537.88
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,695.18,510.13
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,646.99,478.16
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,598.24,444.98
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,542.42,405.08
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,488.04,365.24
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,430.88,322.68
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,375.85,280.51
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,314.29,232.02
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,259.57,187.91
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,202.25,142.58
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,151.43,102.03
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,99.63,62.21
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,57.66,31.51
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,21.22,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,17.75,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,51.82,26.78
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,92.38,56.67
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,144.08,96.89
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,189.4,135.38
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,238.77,177.05
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,301.44,227.33
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,370.02,280.84
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,425.58,322.97
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,483.26,364.92
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,490.51,367.75
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,480.31,357.25
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,434.45,321.83
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,364.19,268.06
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,561.73,413.28
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,766.13,550.52
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,802.73,571.43
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,837.28,592.71
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,864.53,608.75
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,888.98,623.06
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,909.22,634.81
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,926.5,644.81
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,938.24,650.85
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,946.81,655.08
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,948.73,656.09
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,947.38,655.3
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,876.23,611.41
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,798.25,558.48
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,851.9,597.94
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,892.41,623.89
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,867.47,608.54
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,839.86,592.17
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,806.04,571.29
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,772.44,550.52
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,731.27,525.16
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,688.61,498.09
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,640.72,466.87
