Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,592.37,434.56
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,539.58,397.72
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,487.35,360.24
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,429.94,318.21
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,374.66,276.49
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,315.72,231.09
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,259.64,186.71
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,201.99,141.02
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,151.06,100.4
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,99.37,61.06
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,57.8,30.9
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,20.88,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,17.56,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,47.29,24.96
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,86.96,54.76
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,136.87,93.58
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,186.08,133.94
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,242.21,180.01
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,295.94,223.62
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,354.0,269.35
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,409.85,311.85
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,466.44,353.36
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,518.79,390.6
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,572.05,427.21
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,620.56,459.92
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,668.85,491.58
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,716.59,521.78
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,762.53,548.75
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,798.51,571.65
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,832.42,593.24
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,859.96,610.02
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,884.73,625.05
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,905.38,637.78
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,923.07,648.75
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,932.73,655.34
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,939.12,660.06
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,763.2,543.15
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,568.0,404.4
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,519.01,371.93
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,478.6,343.92
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,339.73,246.53
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,199.21,144.41
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,264.88,193.35
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,337.76,246.26
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,393.13,287.32
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,452.02,330.25
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,494.6,363.4
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,534.73,394.19
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,483.23,358.36
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,433.6,323.62
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,366.06,274.31
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,307.99,231.23
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,286.49,215.84
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,264.75,199.32
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,218.89,164.01
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,179.76,133.54
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,160.56,116.47
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,133.97,92.27
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,86.71,55.85
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,47.74,26.56
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,19.28,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,18.31,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,49.11,24.04
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,89.87,54.33
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,141.9,94.96
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,162.02,118.16
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,167.95,127.74
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,256.18,196.26
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,366.47,282.81
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,421.57,326.61
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,478.76,370.7
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,476.46,366.27
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,453.78,345.56
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,447.26,338.7
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,427.41,321.59
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,512.7,383.37
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,598.09,442.82
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,551.9,406.64
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,505.37,370.59
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,520.25,379.71
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,534.52,387.91
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,621.9,449.56
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,719.68,515.58
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,839.17,598.66
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,951.41,668.72
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,910.98,641.53
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,860.59,605.43
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,861.51,608.36
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,861.59,610.18
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,846.36,599.7
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,828.59,587.77
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,718.96,513.09
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,611.07,438.45
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,586.05,423.5
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,560.54,407.27
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,598.62,437.07
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,619.72,454.11
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,620.79,456.43
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,606.52,447.9
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,464.9,345.72
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,344.22,256.83
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,377.52,282.81
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,385.49,286.22
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,326.04,238.65
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,269.86,192.84
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,209.53,144.13
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,156.02,100.69
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,101.05,58.69
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,57.27,27.0
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,18.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,15.07,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,31.33,16.88
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,59.54,40.51
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,91.18,66.35
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,124.12,93.65
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,160.18,123.48
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,185.44,144.56
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,208.62,163.0
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,226.14,176.52
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,244.93,190.52
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,317.08,245.82
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,391.79,301.67
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,504.8,387.1
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,622.61,473.19
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,658.93,496.09
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,692.89,517.31
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,696.69,515.57
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,694.34,509.71
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,614.19,449.59
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,525.09,382.74
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,576.48,419.52
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,628.54,455.32
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,624.01,450.04
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,618.4,444.52
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,680.35,487.79
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,732.66,523.57
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,838.07,599.16
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,928.85,659.08
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,795.37,569.84
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,659.27,473.87
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,756.84,547.46
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,837.11,603.76
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,629.55,461.51
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,423.36,311.8
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,414.49,307.55
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,398.13,296.8
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,481.94,363.54
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,547.53,414.37
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,451.92,342.89
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,366.95,278.99
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,370.19,281.79
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,357.13,270.15
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,297.77,222.52
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,243.46,178.29
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,186.67,132.73
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,137.07,92.96
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,87.12,54.63
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,46.75,24.07
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,19.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,17.96,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,45.24,22.63
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,86.0,53.69
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,138.56,94.56
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,132.02,97.54
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,102.03,78.25
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,221.65,170.58
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,367.67,282.76
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,423.77,326.27
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,482.21,370.43
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,537.56,410.34
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,594.3,449.77
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,644.48,484.03
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,694.16,516.99
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,738.75,544.58
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,784.0,571.93
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,820.84,593.32
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,855.42,613.05
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,886.09,630.11
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,914.17,645.41
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,935.13,657.56
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,947.34,664.42
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,959.99,671.13
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,969.28,675.87
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,970.95,676.72
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,969.13,675.65
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,963.81,672.6
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,954.9,667.51
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,938.39,657.88
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,918.6,646.36
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,893.09,631.32
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,864.56,614.4
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,830.07,593.06
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,796.79,572.46
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,754.4,546.31
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,710.22,518.71
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,660.57,487.49
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,610.07,453.58
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,555.26,414.93
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,500.73,375.15
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,441.46,330.64
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,383.58,285.7
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,322.5,236.68
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,265.24,189.42
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,204.2,139.8
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,150.3,95.93
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,94.84,53.87
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,51.31,21.94
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,17.26,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,16.88,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,47.71,21.16
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,90.38,53.19
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,144.89,95.32
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,198.11,139.82
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,258.64,190.49
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,315.07,237.39
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,375.63,286.08
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,432.33,330.28
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,490.96,373.99
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,544.76,412.61
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,599.54,450.28
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,648.95,482.66
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,697.56,512.39
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,744.12,537.95
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,786.49,559.87
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,823.6,581.75
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,858.26,601.95
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,886.88,617.09
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,912.58,630.4
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,932.42,642.42
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,948.94,652.62
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,960.5,659.62
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,968.55,664.63
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,970.24,666.39
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,968.33,666.18
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,959.58,662.83
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,947.34,657.43
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,930.62,647.79
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,910.59,636.24
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,884.09,622.08
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,854.64,605.89
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,820.34,585.27
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,783.59,562.94
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,741.57,536.95
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,700.62,511.39
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,651.46,480.62
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,601.37,446.86
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,546.54,408.01
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,492.03,368.08
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,433.49,324.14
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,376.88,280.09
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,315.52,231.27
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,258.3,184.28
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,197.84,134.83
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,144.59,91.34
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,89.56,49.91
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,46.92,18.37
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,15.68,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,16.4,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,47.65,20.35
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,89.91,52.73
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,144.23,95.37
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,197.21,140.44
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,257.41,191.92
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,313.79,239.93
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,374.17,289.79
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,431.06,335.19
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,489.87,380.28
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,500.03,385.71
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,491.95,376.36
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,588.43,448.7
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,693.87,523.99
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,736.82,550.45
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,777.85,575.55
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,814.47,598.13
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,848.75,618.89
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,876.5,634.29
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,901.23,647.62
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,916.11,655.43
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,932.94,664.55
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,941.99,667.91
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,953.45,672.92
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,954.98,673.13
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,953.07,671.41
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,941.06,662.2
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,925.88,651.25
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,908.48,640.39
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,888.04,627.72
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,860.57,611.23
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,830.62,593.17
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,795.69,572.97
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,760.81,552.59
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,717.26,525.46
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,672.67,496.28
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,623.16,463.34
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,573.36,429.26
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,516.58,388.4
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,461.66,347.75
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,403.64,303.98
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,346.51,259.65
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,285.99,211.9
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,231.41,167.9
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,174.29,122.07
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,124.68,82.52
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,75.71,45.51
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,36.44,14.3
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,15.12,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,15.54,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,35.57,16.55
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,74.0,47.67
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,121.88,85.28
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,171.63,126.27
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,227.37,172.56
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,280.6,216.83
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,339.24,264.61
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,392.62,307.15
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,448.84,350.56
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,503.93,391.18
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,559.01,430.41
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,607.42,464.06
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,655.77,496.61
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,701.85,527.26
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,747.75,556.63
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,783.17,577.03
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,816.67,595.79
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,726.97,529.23
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,611.83,443.55
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,657.14,474.77
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,694.38,498.87
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,549.04,397.02
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,400.71,290.55
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,561.48,407.27
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,721.38,515.75
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,713.02,508.81
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,703.29,502.71
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,681.04,488.2
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,657.92,473.18
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,621.93,448.72
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,578.7,419.36
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,596.5,434.91
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,602.09,441.67
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,569.36,420.27
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,535.19,397.74
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,562.05,421.27
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,570.23,430.3
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,515.4,390.22
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,461.57,350.11
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,403.96,306.28
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,348.83,262.95
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,288.8,214.46
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,233.68,168.92
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,174.54,120.94
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,124.61,80.75
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,74.85,43.16
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,35.49,11.05
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,13.67,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,15.48,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,40.94,16.71
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,81.36,48.7
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,133.79,89.44
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,186.42,133.53
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,245.98,183.72
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,193.83,149.22
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,103.2,78.76
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,105.52,80.38
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,107.88,81.82
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,158.64,121.38
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,210.73,160.77
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,222.65,168.92
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,234.52,177.08
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,278.33,209.25
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,318.11,237.76
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,434.65,323.72
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,549.43,405.11
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,608.43,444.61
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,661.22,479.67
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,641.7,464.28
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,611.22,442.22
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,543.92,393.9
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,466.24,338.0
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,429.99,312.77
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,393.61,286.93
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,682.47,499.37
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,931.11,660.58
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,805.99,577.72
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,667.83,480.56
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,769.55,557.97
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,839.54,606.02
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,708.84,518.42
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,575.17,422.42
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,643.2,477.26
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,685.59,510.99
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,636.33,477.89
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,586.29,443.09
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,531.81,403.32
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,477.62,362.48
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,419.11,317.35
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,362.21,271.99
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,301.35,222.03
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,244.66,174.32
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,184.12,124.48
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,131.44,81.59
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,77.85,41.74
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,36.64,7.63
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,12.26,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,14.24,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,37.26,13.96
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,74.78,44.92
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,121.28,81.36
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,168.39,120.47
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,222.14,165.11
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,268.22,203.47
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,314.12,239.88
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,359.52,275.3
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,404.32,309.0
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,450.66,342.38
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,496.78,374.53
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,509.74,382.18
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,522.24,389.14
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,557.62,413.39
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,592.33,436.64
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,632.44,464.41
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,672.66,491.97
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,590.03,431.26
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,483.64,353.35
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,587.93,429.21
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,694.95,503.53
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,557.48,405.44
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,417.02,303.5
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,277.6,203.95
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,137.38,99.61
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,388.78,289.27
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,630.68,459.03
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,541.52,394.51
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,446.23,326.47
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,431.94,317.42
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,417.2,307.61
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,291.2,216.53
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,165.73,122.56
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,264.82,199.23
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,357.44,268.7
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,330.48,249.39
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,303.3,230.12
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,163.06,123.44
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,30.9,19.18
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,27.03,16.24
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,23.16,13.21
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,19.29,10.09
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,15.43,6.94
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,11.57,3.76
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.71,0.55
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.82,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.93,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.98,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,12.58,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,29.9,10.12
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,62.41,38.39
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,101.09,69.19
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,141.16,102.84
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,185.1,139.79
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,186.63,144.12
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,176.08,136.78
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,106.91,81.54
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,35.74,23.62
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,125.22,95.49
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,218.07,166.92
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,185.04,140.54
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,151.32,113.98
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,129.91,97.25
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,108.68,80.6
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,114.1,84.71
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,119.54,88.77
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,192.21,144.29
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,266.11,198.79
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,398.99,296.52
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,536.46,392.91
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,537.31,392.28
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,537.55,392.52
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,655.69,477.71
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,771.41,557.16
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,720.24,521.17
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,676.34,491.17
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,786.37,574.86
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,872.03,633.46
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,845.06,615.7
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,819.67,600.13
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,708.74,527.27
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,596.29,446.81
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,524.76,396.7
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,451.86,343.98
