Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,418.7,320.73
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,389.71,299.8
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,433.84,335.81
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,453.24,350.66
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,394.98,304.53
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,339.24,259.32
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,278.02,208.49
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,222.46,161.5
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,164.37,113.31
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,114.0,72.37
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,65.0,35.52
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,27.06,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,6.39,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,12.54,1.48
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,26.07,15.39
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,39.64,27.18
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,55.74,40.87
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,71.89,54.37
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,88.58,68.04
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,105.31,81.48
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,110.09,84.96
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,114.9,88.41
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,238.81,188.16
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,366.6,287.85
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,298.71,232.92
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,213.18,163.85
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,371.82,288.28
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,536.16,411.49
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,509.58,388.42
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,485.55,367.81
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,417.14,315.35
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,353.75,266.14
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,451.47,339.94
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,559.58,418.91
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,477.99,357.51
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,403.92,301.44
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,272.17,203.97
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,139.37,102.79
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,411.88,313.66
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,682.15,509.63
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,784.79,588.69
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,868.5,648.72
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,734.12,553.36
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,602.56,453.34
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,355.65,272.25
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,119.53,88.64
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,411.52,324.25
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,650.86,506.41
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,390.41,306.22
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,146.62,111.23
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,319.97,251.97
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,445.81,348.18
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,387.93,301.16
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,332.64,255.59
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,273.32,205.54
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,218.71,158.63
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,160.42,109.99
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,110.12,69.07
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,57.93,32.04
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,23.63,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,11.84,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,27.09,6.98
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,58.79,36.46
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,96.63,66.71
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,135.77,100.01
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,178.62,136.72
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,220.69,172.53
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,264.48,209.03
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,283.03,225.01
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,291.29,231.72
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,236.53,187.13
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,174.48,135.69
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,179.76,139.32
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,185.02,142.83
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,241.84,187.14
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,306.81,236.91
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,230.54,177.2
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,160.89,122.19
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,285.23,219.52
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,408.98,313.75
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,331.97,254.35
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,248.5,189.71
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,140.49,105.89
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,34.85,22.21
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,28.55,17.21
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,22.26,12.18
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,157.59,119.62
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,296.54,226.93
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,299.19,228.89
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,301.74,231.06
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,285.32,218.7
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,268.96,206.4
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,322.68,248.83
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,368.23,284.46
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,444.33,346.14
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,508.74,397.43
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,415.68,324.89
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,326.39,254.95
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,226.01,176.38
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,135.05,103.87
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,118.23,90.95
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,101.46,77.76
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,84.24,63.8
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,67.05,49.64
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,50.41,35.78
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,33.81,21.78
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,20.75,10.12
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.71,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.93,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.46,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.82,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,10.6,2.83
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,16.39,7.88
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,23.64,14.09
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,30.88,20.25
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,38.14,26.27
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,45.4,32.18
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,52.17,37.6
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,58.96,42.95
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,65.74,48.23
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,72.53,53.46
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,77.88,57.48
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,83.22,61.46
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,125.75,94.9
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,168.84,128.15
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,248.62,189.5
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,338.09,256.43
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,349.08,263.54
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,360.07,270.86
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,321.05,241.35
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,274.64,206.26
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,232.59,174.23
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,190.77,142.2
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,190.74,142.26
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,190.69,142.25
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,245.43,183.82
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,300.56,225.07
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,227.22,170.01
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,155.0,115.12
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,158.44,118.01
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,161.89,120.82
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,285.26,216.58
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,402.89,305.12
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,348.0,263.9
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,295.21,224.36
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,442.64,342.75
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,545.57,422.82
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,488.23,378.18
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,432.92,334.83
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,374.61,288.56
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,319.23,243.33
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,257.33,192.46
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,201.32,145.84
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,145.14,99.68
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,97.91,61.92
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,49.22,25.79
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,11.57,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,35.35,4.39
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,77.5,42.48
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,132.02,84.77
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,184.92,129.68
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,245.7,181.77
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,149.11,113.18
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,14.47,6.34
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,51.69,36.92
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,89.18,67.05
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,143.45,110.01
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,199.09,153.0
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,217.96,166.75
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,237.04,180.6
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,314.51,239.09
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,389.65,294.17
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,347.73,261.75
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,296.59,222.7
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,258.51,193.68
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,220.33,164.41
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,584.47,443.08
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,918.8,666.27
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,929.08,667.93
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,935.86,670.66
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,936.77,671.14
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,934.11,669.53
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,926.36,664.84
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,915.1,658.05
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,897.23,646.67
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,876.09,633.31
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,850.27,616.2
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,821.44,597.19
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,786.7,575.06
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,749.56,551.25
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,707.86,524.53
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,664.27,496.2
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,615.02,463.31
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,567.04,429.41
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,512.89,389.14
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,458.93,347.73
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,399.75,301.2
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,342.62,254.79
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,281.7,204.49
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,225.2,156.65
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,164.17,106.49
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,111.83,64.45
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,59.15,25.23
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,20.96,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.28,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,36.6,1.95
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,80.48,43.25
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,136.74,86.97
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,191.45,133.57
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,253.89,187.11
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,311.27,236.08
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,372.91,286.67
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,430.34,332.35
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,489.4,377.25
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,544.36,416.4
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,599.5,453.78
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,646.21,485.17
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,694.09,514.48
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,737.87,538.86
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,779.9,561.27
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,815.72,581.28
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,848.9,599.23
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,876.65,612.24
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,901.25,623.07
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,919.69,633.3
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,934.67,641.61
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,944.36,645.59
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,950.42,647.58
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,950.81,647.68
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,947.54,645.84
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,935.05,638.41
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,919.19,629.17
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,900.91,618.88
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,879.38,606.71
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,851.34,590.59
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,820.54,572.79
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,681.08,482.89
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,539.82,385.08
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,612.83,440.46
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,659.44,474.4
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,609.12,439.76
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,558.25,405.03
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,501.3,364.78
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,446.35,324.75
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,387.0,281.54
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,330.25,238.46
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,267.35,189.79
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,210.62,144.54
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,151.0,97.63
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,100.75,58.8
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,50.71,21.3
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,16.4,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,11.12,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,28.01,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,67.56,39.38
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,116.42,77.7
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,165.73,118.6
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,223.28,167.01
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,145.8,111.35
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,36.69,24.69
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,54.59,39.29
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,72.52,53.61
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,82.22,61.1
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,92.03,68.58
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,76.9,56.19
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,61.9,44.01
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,86.14,62.94
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,110.68,81.74
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,138.71,103.11
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,166.96,124.26
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,158.07,116.85
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,149.2,109.65
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,223.38,164.99
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,298.76,219.03
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,236.07,172.52
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,173.95,126.74
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,265.38,194.41
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,367.4,266.42
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,328.59,237.99
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,282.64,205.4
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,278.35,202.82
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,274.02,199.96
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,359.86,262.72
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,436.64,316.82
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,288.8,211.53
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,143.42,104.44
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,142.98,105.0
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,142.57,104.97
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,132.69,98.08
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,122.83,91.13
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,280.43,214.69
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,405.19,305.59
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,347.47,261.09
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,293.29,219.08
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,235.9,173.59
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,184.09,131.54
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,129.58,88.13
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,82.46,51.4
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,40.82,17.01
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,9.92,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,8.62,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,19.12,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,55.67,33.95
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,98.57,68.46
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,144.87,106.58
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,198.59,151.57
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,159.05,124.09
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,100.56,77.85
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,87.85,67.16
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,75.43,56.67
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,42.03,29.04
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,8.69,1.5
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,9.17,1.87
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,9.66,2.23
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,56.09,39.78
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,102.79,76.79
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,142.51,107.93
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,182.68,139.05
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,228.16,173.72
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,274.22,208.24
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,357.24,270.46
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,434.4,326.76
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,455.33,341.18
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,476.13,355.64
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,433.98,324.43
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,391.72,293.14
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,396.58,297.12
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,401.19,300.78
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,520.29,391.5
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,633.91,475.2
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,630.76,473.84
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,624.78,471.13
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,443.34,337.35
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,267.09,202.39
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,304.93,232.92
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,333.69,255.74
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,272.1,209.11
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,213.7,164.4
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,181.06,139.3
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,153.5,117.88
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,131.25,100.64
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,109.68,83.7
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,88.93,67.1
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,68.34,50.3
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,49.14,34.32
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,29.98,18.18
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,16.41,3.96
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.95,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,10.12,2.23
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,17.36,8.62
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,26.54,16.48
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,35.72,24.3
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,45.39,32.41
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,55.08,40.41
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,136.68,107.28
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,222.77,175.87
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,150.18,117.18
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,74.47,55.38
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,133.82,103.1
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,194.53,150.51
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,204.14,157.14
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,213.79,163.97
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,188.9,144.08
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,164.0,124.32
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,334.58,255.54
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,514.96,385.28
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,411.65,308.53
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,306.85,230.49
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,297.01,223.24
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,287.1,215.48
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,287.1,215.53
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,287.06,215.53
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,569.37,428.46
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,831.67,608.35
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,812.79,593.23
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,789.53,578.45
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,716.25,526.74
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,638.87,472.03
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,659.95,490.02
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,666.58,497.03
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,434.71,329.72
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,214.84,162.23
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,304.67,233.81
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,377.76,288.84
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,297.92,227.97
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,230.56,176.59
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,192.98,148.0
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,161.15,123.25
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,127.29,96.3
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,95.38,70.62
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,65.51,46.64
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,37.09,23.64
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,18.35,3.48
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,8.79,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,20.91,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,59.89,34.6
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,107.25,72.25
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,156.13,112.55
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,213.32,160.12
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,216.2,167.23
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,204.12,159.73
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,237.83,186.54
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,271.83,212.56
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,400.36,311.54
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,544.52,417.48
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,525.49,400.99
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,488.58,371.92
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,613.26,466.04
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,747.94,560.5
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,593.48,447.35
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,394.15,295.45
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,504.39,378.11
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,619.07,459.59
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,635.44,470.33
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,650.8,481.1
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,664.59,490.39
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,677.23,498.89
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,586.58,433.5
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,495.38,366.86
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,520.15,385.8
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,535.06,397.23
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,522.77,388.9
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,509.68,380.16
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,658.44,494.34
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,775.65,579.66
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,704.7,530.36
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,632.27,478.48
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,552.6,420.27
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,473.87,361.82
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,434.59,333.79
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,395.34,304.98
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,255.99,197.95
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,130.54,99.29
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,111.68,84.94
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,92.87,70.13
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,74.1,54.93
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,55.38,39.53
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,38.71,25.66
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,22.2,11.74
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,11.09,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,10.32,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,20.11,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,58.84,32.97
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,113.16,73.54
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,163.94,115.68
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,224.74,166.94
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,279.47,213.95
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,338.77,263.76
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,394.06,309.91
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,451.85,356.88
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,503.92,397.72
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,556.62,437.92
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,604.71,473.28
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,652.35,507.38
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,608.12,469.32
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,542.94,415.53
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,480.29,367.05
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,410.18,312.05
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,410.07,310.93
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,409.28,309.07
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,454.58,342.82
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,509.15,382.64
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,456.01,342.86
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,410.88,308.92
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,350.1,263.91
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,282.04,212.81
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,412.28,311.96
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,542.56,407.13
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,596.27,447.51
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,637.58,479.1
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,390.16,297.74
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,150.42,112.32
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,126.05,94.13
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,101.82,75.51
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,61.41,43.65
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,21.25,11.53
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,280.16,222.9
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,500.9,391.29
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,306.27,239.59
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,138.61,106.3
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,222.81,173.35
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,276.45,211.22
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,216.53,161.25
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,164.16,117.83
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,109.02,73.6
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,65.45,39.42
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,27.12,0.0
