Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.91,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,14.47,5.31
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,24.13,14.06
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,37.18,25.18
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,50.25,36.18
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,63.93,47.5
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,77.66,58.64
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,246.46,194.94
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,436.6,343.81
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,281.02,222.69
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,85.15,63.31
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,189.78,146.75
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,297.29,229.38
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,376.8,289.63
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,454.12,347.04
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,509.27,387.88
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,574.39,435.3
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,718.29,543.93
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,864.5,644.96
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,739.04,553.89
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,586.08,437.61
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,761.72,571.54
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,916.28,678.09
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,917.08,677.05
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,914.42,675.07
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,906.69,670.2
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,895.53,663.19
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,876.6,650.78
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,854.52,636.37
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,708.59,534.25
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,562.41,424.1
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,658.4,500.67
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,728.72,553.55
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,685.44,523.5
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,640.41,491.82
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,589.58,454.89
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,538.33,416.65
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,480.88,372.06
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,425.44,327.78
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,365.07,278.87
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,307.76,231.05
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,243.91,177.69
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,187.08,129.68
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,127.49,81.35
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,78.92,42.96
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,28.96,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,26.64,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,70.29,35.22
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,126.8,80.2
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,181.38,126.49
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,244.59,180.53
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,304.03,231.51
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,367.6,283.99
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,425.57,332.47
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,485.43,380.87
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,540.65,424.31
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,596.15,466.64
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,647.01,504.86
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,693.85,538.54
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,736.99,567.14
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,778.17,594.04
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,814.19,617.61
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,847.6,639.27
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,756.88,572.73
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,633.09,476.86
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,790.61,595.91
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,933.78,691.49
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,823.93,614.19
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,687.21,511.55
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,827.49,617.13
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,943.17,693.35
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,932.42,684.09
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,918.13,673.89
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,898.08,661.36
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,874.74,646.75
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,845.19,628.41
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,812.91,608.13
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,775.69,584.8
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,736.23,559.68
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,693.0,530.54
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,645.12,496.81
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,593.47,458.52
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,541.4,419.01
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,483.73,374.26
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,427.22,329.15
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,366.53,280.38
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,308.2,231.94
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,245.01,178.61
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,188.01,129.84
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,127.45,80.39
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,77.96,40.72
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,27.4,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,49.23,26.29
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,97.8,64.82
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,142.39,103.28
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,192.19,146.56
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,239.93,187.7
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,291.56,231.0
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,352.08,280.04
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,421.59,334.57
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,497.39,392.52
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,580.01,453.53
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,629.29,487.96
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,677.67,520.35
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,721.73,547.87
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,760.69,571.33
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,795.55,590.99
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,827.83,608.49
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,855.24,623.2
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,879.61,635.82
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,897.5,644.59
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,912.01,651.22
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,920.81,655.25
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,926.05,657.24
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,813.97,584.64
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,679.3,489.74
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,586.07,425.43
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,502.85,365.83
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,449.03,329.17
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,404.53,298.01
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,428.89,317.11
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,458.43,338.96
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,466.62,346.55
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,471.34,351.77
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,567.67,425.83
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,628.71,472.15
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,577.61,436.44
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,526.21,400.41
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,469.1,357.95
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,414.21,315.57
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,353.74,267.68
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,296.49,220.72
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,234.06,169.12
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,178.26,122.22
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,119.16,74.61
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,71.47,36.44
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,24.93,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.74,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,49.36,25.56
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,99.19,65.39
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,145.82,104.61
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,200.05,150.94
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,252.01,195.63
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,312.42,246.57
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,378.39,300.77
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,450.63,358.4
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,504.7,399.67
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,559.81,440.24
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,608.56,474.99
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,655.17,506.95
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,704.29,538.8
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,753.32,568.74
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,785.14,586.06
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,818.24,603.83
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,783.28,576.34
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,726.51,531.16
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,820.24,595.69
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,903.11,645.0
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,910.82,646.32
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,915.0,646.6
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,914.59,645.25
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,910.69,641.97
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,898.97,632.87
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,889.17,625.26
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,869.72,613.9
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,847.15,600.78
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,667.46,483.87
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,487.25,356.92
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,321.59,240.54
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,153.7,114.52
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,158.57,119.39
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,163.44,123.56
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,176.8,134.77
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,189.3,145.24
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,167.27,128.37
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,145.7,111.76
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,228.67,176.11
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,278.92,209.2
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,217.08,157.9
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,163.66,113.49
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,106.75,68.35
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,61.33,31.71
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,22.72,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,17.47,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,56.36,27.14
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,107.97,69.64
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,159.39,112.81
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,219.56,164.35
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,276.78,213.84
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,339.69,266.95
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,396.08,314.3
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,455.08,362.35
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,509.39,405.45
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,564.68,448.09
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,612.73,483.72
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,661.5,518.82
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,706.7,549.49
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,750.83,578.27
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,786.57,601.85
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,819.91,623.59
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,846.85,639.87
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,870.8,654.08
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,884.52,662.63
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,899.95,672.52
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,908.01,676.22
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,912.62,677.77
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,912.23,677.47
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,908.38,675.03
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,902.5,671.77
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,887.89,662.74
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,868.41,650.22
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,845.82,635.67
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,816.17,616.58
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,783.96,595.66
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,746.64,571.86
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,707.3,546.34
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,662.36,515.07
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,616.32,481.32
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,566.13,444.21
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,514.5,404.97
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,457.7,359.97
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,402.34,314.82
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,342.08,264.98
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,285.32,216.69
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,224.32,164.58
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,169.69,117.53
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,110.54,69.56
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,62.76,29.73
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,22.13,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,17.02,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,55.05,25.58
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,106.1,68.59
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,157.97,112.16
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,219.25,164.85
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,150.53,117.0
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,47.33,34.38
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,86.06,66.67
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,125.63,98.99
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,123.28,96.52
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,121.04,94.22
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,135.45,105.63
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,149.9,116.96
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,241.65,190.32
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,333.05,261.26
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,316.05,246.45
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,298.01,231.19
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,269.17,208.1
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,247.69,190.71
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,247.37,190.32
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,247.02,189.89
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,235.02,180.5
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,223.01,171.16
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,221.55,170.01
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,220.07,168.87
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,195.01,149.14
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,170.12,129.56
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,173.12,132.04
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,176.12,134.51
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,174.19,133.16
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,172.29,131.88
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,161.49,123.62
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,150.77,115.42
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,188.62,146.0
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,231.14,179.92
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,149.26,115.61
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,75.43,56.33
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,67.19,49.82
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,58.95,43.2
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,187.42,146.67
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,277.62,211.87
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,215.78,158.78
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,161.06,111.97
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,102.57,64.73
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,56.34,25.25
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,20.72,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,18.0,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,57.95,24.21
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,114.77,71.92
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,168.46,117.88
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,231.64,173.11
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,290.32,225.63
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,353.78,281.25
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,411.16,330.77
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,470.58,380.37
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,525.58,424.2
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,580.99,466.81
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,630.44,504.17
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,675.84,536.95
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,719.08,566.13
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,760.51,593.51
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,795.54,617.09
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,827.92,638.67
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,855.12,655.24
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,879.25,669.58
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,897.11,680.88
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,911.52,689.92
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,816.19,621.7
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,693.61,526.6
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,693.02,527.15
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,690.77,525.82
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,616.32,468.84
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,534.14,406.07
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,709.8,543.82
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,849.53,644.11
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,752.75,576.19
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,650.76,500.34
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,562.9,435.21
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,488.71,378.67
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,451.42,351.41
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,414.22,323.66
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,319.9,250.94
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,234.87,184.14
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,207.78,163.05
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,181.09,141.79
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,253.72,197.86
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,285.62,215.72
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,221.74,160.71
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,165.34,112.17
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,105.67,63.91
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,57.6,21.54
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,19.75,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.93,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,14.47,3.37
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,25.1,14.77
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,39.66,27.45
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,54.39,40.16
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,70.65,54.0
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,86.95,67.65
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,109.9,86.44
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,132.94,104.95
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,114.79,89.58
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,97.1,74.7
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,119.94,93.11
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,142.92,111.39
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,130.74,101.28
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,118.71,91.38
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,147.81,114.63
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,177.18,137.84
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,180.63,140.08
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,184.1,142.4
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,188.03,145.4
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,191.97,148.44
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,251.24,194.6
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,311.25,240.37
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,258.9,199.77
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,207.06,159.43
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,204.56,157.34
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,202.05,155.17
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,206.42,158.73
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,210.76,162.3
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,203.76,156.7
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,196.82,151.2
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,183.59,141.35
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,170.52,131.57
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,193.64,150.49
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,216.11,168.74
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,171.6,133.61
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,128.49,99.3
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,113.6,87.62
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,98.76,75.78
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,82.94,63.1
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,67.16,50.19
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,52.41,37.81
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,37.69,25.29
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,24.62,13.98
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,11.57,0.53
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.9,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.93,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.85,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,6.26,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,8.67,1.62
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,11.57,4.09
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,14.47,6.54
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,15.44,7.31
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,17.86,9.27
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,20.27,11.2
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,15.93,7.56
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,11.59,3.93
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,13.04,5.1
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,14.49,6.28
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,15.94,7.45
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,17.4,8.62
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,18.85,9.79
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,20.3,10.96
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,20.31,10.95
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,20.31,10.94
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,26.11,15.66
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,31.92,20.39
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,38.21,25.51
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,44.51,30.63
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,90.06,67.54
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,136.55,104.93
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,109.75,83.48
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,83.25,62.19
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,86.63,65.04
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,90.02,67.9
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,82.73,62.24
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,75.45,56.55
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,49.3,35.17
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,23.18,13.63
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,18.34,9.68
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,13.51,5.7
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,12.06,4.51
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,10.61,3.3
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,8.68,1.68
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.75,0.04
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,5.3,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.41,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.96,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.49,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,46.99,12.64
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,124.32,75.32
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,181.67,125.83
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,248.31,185.65
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,309.37,242.05
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,374.77,301.02
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,433.21,353.58
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,494.62,407.01
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,551.02,454.24
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,607.26,499.89
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,658.05,539.68
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,707.49,576.06
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,751.68,607.1
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,793.69,636.15
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,829.37,659.67
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,862.09,680.8
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,888.89,697.78
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,912.3,712.29
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,930.13,723.9
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,944.22,732.97
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,953.5,737.31
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,958.89,739.06
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,957.15,737.03
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,951.48,732.44
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,940.75,723.87
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,926.22,712.84
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,905.73,698.79
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,881.72,682.38
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,851.59,662.02
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,818.33,639.4
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,780.46,613.04
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,740.05,584.7
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,693.53,551.59
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,645.27,515.63
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,592.61,475.09
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,539.23,432.75
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,480.46,384.9
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,422.53,336.07
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,360.86,282.59
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,300.62,228.8
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,234.29,169.77
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,174.69,116.51
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,110.88,63.44
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,58.79,6.05
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,18.26,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
