Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,30.03,8.26
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,66.59,45.88
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,105.59,80.0
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,145.27,114.64
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,183.03,147.73
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,222.9,182.12
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,262.86,216.09
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,306.02,252.25
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,371.04,305.88
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,435.57,358.38
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,535.12,439.12
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,640.86,523.01
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,614.94,501.03
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,576.15,469.15
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,601.77,488.8
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,625.86,506.82
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,454.63,369.07
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,268.05,214.18
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,382.63,309.02
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,489.44,395.36
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,662.92,537.89
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,810.98,652.0
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,802.28,645.07
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,790.06,636.45
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,768.66,621.99
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,744.22,605.26
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,714.64,583.43
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,682.35,559.47
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,643.8,529.44
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,606.69,499.33
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,559.72,461.01
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,512.02,421.2
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,458.12,375.79
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,404.98,329.71
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,344.99,276.93
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,288.26,225.62
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,225.83,169.36
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,169.03,117.95
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,104.0,59.52
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,44.73,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,59.18,14.43
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,142.69,95.79
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,197.62,146.54
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,263.0,205.69
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,320.52,258.51
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,381.72,313.06
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,436.09,360.59
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,491.77,407.61
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,540.91,448.23
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,586.42,484.84
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,629.48,518.52
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,671.23,550.13
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,705.53,573.42
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,737.32,594.48
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,763.39,611.04
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,786.42,625.25
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,803.41,634.63
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,816.96,641.51
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,824.65,644.61
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,828.74,645.29
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,827.4,643.04
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,822.43,638.37
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,811.52,628.47
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,797.07,616.26
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,776.2,601.36
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,752.1,584.32
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,722.95,563.75
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,690.98,541.17
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,652.55,513.39
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,612.1,482.43
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,566.16,447.16
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,519.16,410.14
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,466.42,368.0
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,414.07,324.72
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,355.31,274.8
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,300.71,226.7
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,237.14,172.21
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,179.91,121.71
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,113.72,61.6
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,55.07,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,60.29,8.82
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,147.49,96.64
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,205.25,149.94
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,271.29,209.0
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,328.66,261.28
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,389.29,314.67
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,442.83,360.9
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,494.59,404.12
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,541.78,443.09
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,588.14,480.26
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,629.07,511.39
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,668.21,540.22
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,700.17,561.57
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,729.43,580.68
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,753.11,595.85
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,773.6,608.67
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,788.85,617.44
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,800.68,623.83
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,806.31,626.27
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,808.37,626.38
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,727.52,568.39
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,631.68,495.14
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,708.89,555.5
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,766.96,595.89
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,652.5,511.71
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,524.16,412.77
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,547.66,433.2
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,559.86,443.97
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,578.34,459.2
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,584.51,464.51
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,536.64,426.98
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,488.62,388.73
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,436.62,347.2
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,385.5,304.96
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,325.75,254.27
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,268.88,204.89
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,206.84,151.78
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,152.18,104.25
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,77.1,41.82
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,56.58,1.4
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,138.41,90.87
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,194.13,143.36
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,260.92,204.45
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,318.51,258.45
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,379.93,314.52
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,435.63,364.63
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,492.77,414.45
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,542.7,456.23
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,589.07,494.05
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,633.6,529.17
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,676.85,562.2
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,712.75,588.17
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,746.13,611.73
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,772.94,629.19
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,796.64,644.2
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,814.59,656.07
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,829.09,665.46
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,837.12,669.34
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,841.48,670.74
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,840.21,669.45
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,835.25,665.68
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,824.89,656.99
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,810.94,645.9
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,789.95,631.03
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,765.69,613.88
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,735.31,592.55
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,702.14,569.06
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,663.54,540.01
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,622.87,508.02
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,576.13,470.57
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,528.28,431.24
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,474.8,386.5
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,423.81,342.27
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,363.34,289.2
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,305.5,236.84
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,239.53,178.05
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,180.24,124.14
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,110.25,57.67
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,50.63,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,58.27,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,144.94,93.58
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,203.06,149.32
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,269.52,210.25
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,327.17,263.6
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,388.21,317.94
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,440.28,363.23
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,495.13,408.72
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,543.88,447.17
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,591.83,483.21
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,633.18,512.67
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,672.63,539.44
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,705.62,560.65
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,735.93,579.41
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,761.05,593.87
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,782.97,605.99
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,798.9,616.19
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,811.36,624.16
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,817.39,627.49
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,819.79,628.54
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,817.42,626.91
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,811.46,623.03
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,798.17,614.27
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,781.55,603.39
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,760.53,590.2
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,736.42,574.81
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,705.93,553.73
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,672.92,530.74
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,634.85,503.93
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,594.95,474.7
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,548.12,438.85
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,503.26,403.27
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,450.15,360.1
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,397.76,316.11
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,337.3,264.49
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,280.28,214.3
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,216.71,159.11
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,160.26,109.04
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,79.93,40.52
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,48.03,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,118.55,74.8
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,171.55,124.33
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,233.42,179.46
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,166.27,133.09
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,59.22,45.91
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,70.11,55.42
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,81.02,64.61
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,68.15,53.35
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,56.05,42.8
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,55.57,42.14
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,55.09,41.48
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,94.75,74.55
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,135.86,107.89
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,199.43,158.74
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,273.21,215.49
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,334.54,263.31
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,405.45,317.38
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,366.77,286.85
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,335.83,262.78
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,366.55,287.24
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,405.25,316.82
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,377.44,294.91
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,341.55,267.43
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,263.0,206.69
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,180.64,141.54
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,223.85,177.14
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,260.02,206.11
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,433.29,345.36
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,562.8,442.53
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,518.69,406.8
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,473.84,371.7
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,423.17,331.42
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,372.0,289.61
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,315.82,242.35
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,262.61,196.46
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,200.63,144.75
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,146.24,98.3
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,84.0,39.77
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,31.02,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,37.49,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,89.69,57.66
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,140.69,104.25
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,201.29,157.32
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,255.14,205.41
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,314.24,257.07
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,370.14,305.09
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,428.64,353.89
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,477.01,393.5
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,525.85,432.41
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,575.1,470.12
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,624.88,507.21
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,659.77,531.84
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,692.72,554.55
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,719.58,571.94
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,746.9,589.07
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,764.33,600.77
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,778.7,610.46
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,788.89,616.61
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,795.83,620.61
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,793.44,618.88
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,787.72,615.02
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,760.97,595.63
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,735.46,577.33
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,714.21,562.09
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,690.43,544.65
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,664.16,525.75
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,635.35,504.68
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,595.87,475.38
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,555.21,444.64
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,511.83,410.61
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,467.68,375.11
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,413.76,330.95
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,361.45,287.0
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,304.9,238.85
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,251.54,192.24
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,188.71,138.73
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,133.86,91.38
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,73.84,33.76
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,22.64,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,33.88,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,91.62,57.18
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,141.91,104.18
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,201.37,156.32
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,254.03,203.47
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,313.14,255.09
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,366.18,300.09
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,421.76,345.45
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,469.02,383.29
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,516.74,420.28
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,559.23,452.45
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,601.0,483.25
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,635.1,508.54
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,667.48,532.17
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,695.62,551.45
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,721.6,568.4
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,739.62,580.64
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,754.8,590.98
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,762.26,595.18
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,769.97,599.74
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,768.05,598.71
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,762.97,595.64
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,760.9,593.76
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,754.98,589.23
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,734.34,574.71
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,710.84,558.31
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,681.72,538.12
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,650.14,514.96
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,611.5,485.44
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,571.31,454.26
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,526.53,419.17
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,481.01,382.59
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,428.32,340.12
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,378.41,298.46
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,320.51,248.89
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,265.78,200.77
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,203.26,147.36
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,148.43,99.44
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,83.45,35.4
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,29.65,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,41.84,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,114.95,67.25
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,169.32,120.65
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,231.19,175.93
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,287.34,227.22
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,347.82,280.93
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,400.64,326.44
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,454.87,371.16
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,503.14,409.35
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,551.16,445.66
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,594.53,476.99
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,633.27,503.73
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,667.43,526.68
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,699.29,546.14
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,724.86,559.68
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,747.54,570.9
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,764.39,580.85
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,777.99,588.67
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,786.55,592.06
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,791.69,593.3
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,789.93,592.07
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,784.72,588.77
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,772.74,580.83
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,757.53,570.88
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,737.28,557.88
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,714.05,542.91
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,685.59,524.29
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,654.51,503.45
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,616.89,475.93
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,580.7,448.82
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,535.34,414.98
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,489.08,379.49
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,436.85,338.95
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,385.4,297.45
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,327.29,249.37
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,272.12,202.07
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,209.59,149.25
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,154.25,100.93
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,88.18,33.99
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,34.79,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,38.63,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,105.96,59.37
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,159.44,112.23
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,221.4,166.56
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,277.04,216.47
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,337.41,269.22
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,387.87,312.3
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,441.59,356.28
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,490.09,393.97
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,538.58,429.94
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,580.47,459.86
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,621.09,487.73
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,655.95,512.54
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,688.69,534.86
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,715.24,551.56
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,739.11,566.32
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,756.99,576.19
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,767.18,580.83
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,776.15,584.33
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,781.81,585.69
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,780.51,584.09
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,775.84,580.44
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,765.38,572.63
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,751.64,562.82
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,731.32,549.75
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,712.18,537.58
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,683.83,519.58
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,652.94,498.86
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,615.02,471.73
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,575.43,442.78
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,529.41,408.39
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,482.72,372.5
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,430.22,332.14
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,378.66,290.95
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,319.85,242.95
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,264.45,196.04
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,202.97,144.17
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,147.61,96.2
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,63.12,21.29
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
