Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,36.64,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,100.55,53.94
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,154.28,108.66
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,216.07,163.58
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,270.72,213.53
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,330.06,266.6
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,377.76,308.64
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,425.71,349.26
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,472.26,388.0
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,518.89,425.66
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,466.51,382.01
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,393.75,320.75
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,524.58,428.26
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,661.35,537.59
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,684.73,554.81
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,705.31,570.17
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,724.83,584.94
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,741.53,597.68
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,754.76,608.12
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,764.92,616.37
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,766.92,619.05
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,765.64,619.43
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,396.07,328.84
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,22.21,12.89
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,63.33,47.34
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,105.29,82.38
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,215.49,175.49
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,328.26,268.59
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,484.45,401.29
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,599.97,497.16
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,557.0,461.61
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,512.45,424.16
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,459.44,378.41
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,408.94,333.27
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,348.39,278.7
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,290.9,225.49
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,224.43,165.31
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,165.36,110.56
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,69.52,22.1
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,43.28,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,116.72,60.21
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,175.8,125.43
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,243.16,187.88
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,301.41,243.44
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,363.85,301.65
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,418.67,352.4
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,474.77,402.7
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,521.59,443.63
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,570.35,484.74
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,613.6,520.37
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,655.37,553.89
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,689.48,580.22
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,721.04,602.69
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,747.88,621.53
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,771.7,637.99
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,788.66,650.18
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,802.19,659.88
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,809.72,664.23
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,813.65,666.04
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,811.67,664.54
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,806.08,660.51
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,793.93,650.74
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,778.36,638.55
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,757.46,623.35
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,733.44,605.83
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,702.0,581.67
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,668.18,555.22
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,630.17,525.78
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,590.33,494.09
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,544.97,456.07
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,496.03,414.27
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,442.47,367.94
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,389.72,321.02
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,328.4,265.37
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,270.88,211.99
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,206.55,153.83
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,149.86,101.37
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,64.37,18.72
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,37.53,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,102.66,49.47
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,157.73,111.98
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,223.16,172.03
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,280.19,226.02
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,341.96,283.39
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,396.38,333.69
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,452.61,384.16
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,501.55,426.83
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,550.32,468.03
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,590.92,500.7
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,633.33,533.71
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,668.31,560.85
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,700.98,584.46
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,727.97,603.22
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,752.14,619.74
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,770.21,632.73
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,784.99,643.35
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,794.29,648.79
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,800.09,651.76
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,798.74,649.54
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,793.83,644.87
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,783.9,636.63
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,770.52,625.99
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,750.68,611.76
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,727.69,595.22
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,699.33,574.57
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,668.29,551.4
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,630.2,521.04
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,590.19,488.55
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,544.96,451.24
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,498.84,412.18
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,448.67,368.8
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,396.4,322.47
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,336.9,269.17
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,280.48,217.23
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,215.52,159.05
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,157.99,105.71
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,66.22,16.67
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,39.98,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,108.18,46.92
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,166.09,116.73
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,231.61,177.49
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,289.24,232.01
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,351.34,289.27
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,405.59,338.86
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,458.89,386.11
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,507.83,428.48
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,556.41,469.25
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,512.77,432.03
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,442.99,372.67
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,470.41,394.32
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,496.81,414.06
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,628.98,519.8
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,756.76,613.67
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,774.4,622.64
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,788.66,630.25
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,726.81,583.12
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,657.42,529.48
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,729.13,582.6
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,794.1,626.52
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,782.23,615.21
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,766.99,602.59
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,746.75,587.66
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,723.41,570.62
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,693.27,549.39
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,660.57,525.86
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,622.74,496.54
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,583.07,465.33
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,537.65,429.64
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,491.37,392.32
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,439.04,349.46
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,389.5,307.34
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,330.76,256.62
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,275.08,207.12
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,211.38,151.9
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,155.05,100.88
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,64.77,13.33
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,19.06,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,51.33,18.77
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,90.05,64.49
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,129.91,100.79
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,163.1,131.58
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,202.56,167.2
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,238.49,199.14
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,275.67,231.27
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,306.89,257.23
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,337.54,281.74
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,337.69,279.78
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,326.35,268.4
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,382.28,313.69
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,433.72,354.32
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,469.64,382.37
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,505.93,410.45
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,560.73,453.73
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,607.69,490.64
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,690.19,554.58
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,764.19,607.74
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,697.23,558.35
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,620.63,499.36
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,684.82,550.22
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,736.1,587.46
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,661.44,531.8
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,585.11,472.77
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,490.18,398.17
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,397.56,323.73
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,370.17,302.78
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,342.5,280.92
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,312.98,256.86
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,283.51,232.41
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,251.0,205.57
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,218.73,178.2
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,183.0,147.04
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,148.53,116.37
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,110.85,83.04
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,75.8,51.08
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,33.43,3.98
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.95,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,5.78,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,12.53,4.7
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,19.29,10.89
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,27.02,17.78
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,34.75,24.62
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,42.49,31.36
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,50.23,38.0
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,124.45,101.58
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,202.6,166.88
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,222.01,181.97
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,241.54,197.08
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,444.04,365.41
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,645.71,524.34
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,672.75,541.51
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,697.36,557.71
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,715.21,569.65
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,730.11,579.51
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,738.74,585.13
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,744.21,588.57
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,743.67,587.03
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,739.91,583.33
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,722.78,570.27
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,702.86,555.34
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,683.83,541.78
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,662.16,526.06
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,633.79,504.79
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,605.7,483.37
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,568.4,454.21
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,529.88,423.66
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,484.12,387.05
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,438.53,349.81
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,387.53,308.22
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,338.11,266.75
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,277.8,215.49
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,222.67,167.89
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,162.8,117.24
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,111.78,72.97
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,48.25,5.28
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,22.07,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,59.0,11.84
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,111.53,75.55
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,169.86,126.36
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,222.2,172.59
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,280.67,223.42
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,332.63,268.21
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,387.52,314.03
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,434.91,351.67
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,483.06,388.34
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,525.01,418.81
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,566.42,447.6
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,600.4,473.26
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,632.77,497.38
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,659.61,516.16
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,684.2,533.04
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,580.95,453.77
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,465.08,363.51
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,508.91,398.49
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,560.76,437.65
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,596.29,465.55
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,632.54,493.79
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,606.76,474.69
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,583.04,457.28
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,569.12,447.41
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,553.2,435.87
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,516.45,408.26
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,479.64,380.34
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,466.77,371.48
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,450.0,359.02
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,408.19,325.31
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,367.69,292.25
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,324.46,257.04
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,282.27,221.81
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,229.1,177.4
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,180.77,136.52
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,131.75,95.29
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,88.86,58.17
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,37.17,1.48
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,27.81,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,75.64,8.47
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,135.6,90.99
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,203.44,151.89
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,260.38,204.92
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,323.02,262.55
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,376.97,312.02
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,435.42,363.93
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,485.1,406.99
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,534.89,448.78
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,581.06,486.61
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,626.49,522.86
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,662.07,550.27
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,691.56,572.35
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,719.49,591.59
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,744.71,608.6
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,763.5,621.81
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,779.03,632.66
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,789.27,638.48
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,796.06,641.87
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,795.67,641.53
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,791.73,638.77
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,782.02,630.72
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,768.85,620.29
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,748.79,605.98
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,725.6,589.39
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,697.21,568.85
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,666.14,545.15
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,628.03,515.9
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,588.06,484.46
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,545.57,449.33
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,498.99,410.03
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,445.1,363.86
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,391.97,316.99
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,331.52,263.14
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,274.41,210.93
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,208.87,152.47
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,151.22,98.7
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,63.35,3.8
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,24.77,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,66.9,0.0
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,125.2,84.81
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,191.06,144.98
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,247.13,196.89
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,309.2,253.1
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,363.77,301.55
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,420.97,350.22
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,468.4,389.15
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,518.18,428.11
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,561.01,459.89
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,602.65,489.36
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,638.62,516.19
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,672.61,541.04
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,699.95,560.3
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,724.61,576.8
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,743.49,590.2
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,759.31,601.56
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,767.17,606.3
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,771.7,608.88
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,771.38,609.27
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,767.73,607.48
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,756.18,599.08
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,741.47,588.59
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,721.73,575.02
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,699.12,559.44
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,667.94,537.45
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,634.69,513.26
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,596.61,483.75
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,557.08,452.53
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,510.59,415.41
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,462.04,375.79
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,408.1,330.64
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,355.81,285.65
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,295.07,233.24
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,238.95,183.74
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,173.97,128.14
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,118.35,78.69
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,51.39,0.56
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,5.41,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,10.61,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,23.18,13.18
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,36.22,25.69
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,51.37,39.49
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,66.49,53.14
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,81.06,66.01
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,95.67,78.68
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,104.96,86.51
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,114.32,94.29
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,151.72,125.97
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,196.68,163.27
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,218.93,181.37
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,241.66,199.79
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,346.06,287.44
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,455.96,376.69
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,467.9,385.2
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,478.74,393.42
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,455.94,374.2
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,423.18,347.36
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,480.36,394.89
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,527.68,433.76
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,464.35,381.22
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,393.7,323.03
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,357.39,293.88
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,321.8,264.84
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,329.02,271.43
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,334.24,276.05
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,260.75,214.98
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,185.31,151.79
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,167.71,137.37
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,150.43,122.92
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,130.37,106.17
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,107.1,86.44
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,87.11,69.24
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,67.71,52.35
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,48.15,35.12
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,28.68,17.43
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,14.0,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.44,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.75,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,16.89,7.24
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,27.03,16.6
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,38.64,26.73
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,50.56,37.06
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,63.56,48.11
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,76.59,59.03
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,88.07,68.63
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,99.59,78.16
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,72.55,55.33
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,47.34,34.08
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,110.63,86.75
