Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,71.86,24.41
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,164.18,116.46
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,221.11,171.24
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,284.84,230.54
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,339.84,282.23
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,397.52,334.81
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,447.99,379.79
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,498.91,423.61
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,543.79,462.26
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,587.93,499.37
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,621.33,526.62
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,655.97,554.17
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,684.95,576.8
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,711.34,595.94
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,730.76,610.39
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,747.05,622.57
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,758.19,629.84
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,765.97,634.7
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,766.92,634.91
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,764.4,632.7
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,755.46,625.08
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,743.14,615.09
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,725.33,601.79
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,704.43,586.23
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,677.84,566.23
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,648.52,542.79
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,612.43,512.95
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,574.47,481.11
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,530.72,444.3
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,485.98,405.76
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,437.19,363.03
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,386.28,317.37
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,328.03,264.62
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,272.89,213.36
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,208.95,155.38
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,152.51,100.8
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,63.85,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,68.22,19.05
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,156.47,109.31
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,211.7,162.14
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,273.81,219.4
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,327.91,270.22
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,384.94,322.38
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,434.83,366.92
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,485.29,410.56
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,528.23,447.1
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,570.22,481.86
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,603.21,509.43
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,637.55,537.45
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,623.81,524.92
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,602.18,506.19
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,574.9,482.79
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,539.58,452.68
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,495.41,415.29
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,457.44,382.34
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,433.94,362.74
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,401.27,335.65
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,333.26,278.23
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,258.14,214.36
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,229.13,190.22
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,193.87,160.58
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,184.02,152.52
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,174.3,144.49
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,162.0,134.46
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,149.86,124.49
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,135.17,112.03
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,120.76,99.72
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,104.43,85.95
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,88.39,72.21
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,71.57,57.41
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,54.75,42.4
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,38.99,28.13
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,23.18,13.34
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,11.58,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.85,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.71,0.67
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,12.05,4.71
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,16.39,8.66
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,21.7,13.44
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,27.02,18.19
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,31.37,22.04
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,35.72,25.86
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,40.07,29.58
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,44.43,33.27
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,63.79,49.92
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,83.44,66.61
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,125.29,102.05
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,168.27,137.83
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,193.68,158.83
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,227.15,186.28
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,231.48,189.33
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,235.82,192.49
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,272.4,222.79
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,309.0,252.68
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,410.28,336.88
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,492.04,403.65
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,515.11,422.43
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,526.6,432.45
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,480.57,394.44
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,435.5,357.26
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,408.07,335.15
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,379.9,312.06
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,348.99,286.44
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,311.92,255.49
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,282.6,230.84
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,247.4,200.65
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,209.12,166.93
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,172.19,133.73
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,129.53,96.24
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,90.77,60.32
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,39.66,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,16.93,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,35.73,23.54
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,58.91,44.63
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,81.3,64.59
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,101.92,82.97
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,123.01,101.47
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,142.55,118.33
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,162.5,135.25
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,109.61,89.59
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,57.01,43.82
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,100.81,81.3
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,146.53,119.72
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,153.68,125.25
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,160.94,130.94
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,146.44,118.65
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,132.18,106.62
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,187.52,153.16
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,252.44,206.49
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,271.77,222.19
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,291.04,237.94
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,375.31,308.15
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,457.28,374.23
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,433.12,355.07
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,408.65,336.29
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,316.84,261.54
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,229.93,189.32
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,132.31,108.41
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,40.56,29.72
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,36.69,26.48
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,32.82,23.14
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,28.47,19.39
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,24.12,15.6
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,19.29,11.29
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,14.46,6.96
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,10.12,3.03
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.89,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,33.95,0.06
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,77.19,53.08
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,111.63,85.93
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,148.73,119.89
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,183.51,151.76
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,219.96,184.55
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,251.9,212.93
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,284.6,241.33
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,282.69,239.43
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,269.4,227.43
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,307.21,259.5
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,346.53,292.27
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,393.4,330.47
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,434.21,363.24
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,462.92,386.19
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,491.41,408.7
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,524.79,434.19
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,549.12,452.38
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,504.86,415.7
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,468.07,384.91
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,407.47,335.65
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,355.74,292.84
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,344.28,283.86
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,332.45,274.31
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,233.99,193.16
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,141.66,115.37
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,160.47,132.27
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,184.43,152.91
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,166.98,138.14
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,149.78,123.65
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,130.66,107.32
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,111.93,91.15
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,87.72,70.15
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,67.86,52.76
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,48.74,35.91
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,29.85,18.65
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,14.48,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,68.61,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,163.48,110.49
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,221.39,168.53
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,286.57,230.25
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,342.92,285.24
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,402.06,341.72
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,453.66,390.43
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,502.96,435.94
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,505.51,439.79
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,499.23,435.11
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,581.61,506.18
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,666.0,577.34
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,695.68,600.54
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,722.62,620.13
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,671.48,577.65
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,610.67,525.62
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,696.5,597.57
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,779.06,662.99
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,780.28,663.12
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,777.91,661.03
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,769.11,654.3
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,756.84,644.97
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,738.29,630.23
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,716.55,613.06
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,689.15,591.87
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,659.05,567.17
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,623.15,537.6
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,585.25,505.71
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,541.07,467.06
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,496.12,426.81
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,447.11,382.43
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,395.85,334.95
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,335.53,278.27
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,278.69,223.79
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,214.28,163.5
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,157.33,107.79
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,66.87,8.44
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,41.03,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,94.84,65.84
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,134.44,105.21
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,178.22,146.27
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,217.48,183.6
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,258.75,222.09
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,297.05,256.78
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,336.73,291.74
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,372.66,322.57
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,408.67,352.63
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,322.69,277.91
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,217.8,185.37
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,166.43,141.26
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,111.8,93.31
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,125.6,105.16
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,139.52,116.85
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,163.97,137.89
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,188.78,159.07
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,192.87,162.49
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,197.01,166.05
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,161.15,135.39
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,125.98,105.11
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,79.31,64.64
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,34.77,25.41
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,37.18,27.63
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,39.6,29.83
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,25.58,17.34
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,11.58,4.78
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,10.61,3.92
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,9.64,3.06
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,8.19,1.75
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.75,0.44
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,5.3,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.85,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.89,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.93,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.96,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,41.83,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,96.53,65.94
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,144.41,111.35
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,200.42,162.25
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,250.06,208.64
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,305.73,259.97
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,352.79,303.37
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,401.6,347.46
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,449.07,389.8
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,497.91,432.59
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,372.33,324.07
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,209.34,179.03
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,219.76,187.8
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,230.19,196.17
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,201.28,170.84
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,179.69,151.74
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,237.24,201.6
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,289.19,245.83
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,289.13,245.59
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,288.94,245.41
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,267.5,226.6
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,246.22,207.99
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,266.11,225.7
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,285.21,242.54
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,203.39,171.93
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,120.52,99.66
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,327.25,282.66
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,492.9,421.95
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,453.11,386.07
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,412.92,350.27
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,364.46,307.73
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,317.62,265.68
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,261.8,215.57
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,209.65,168.11
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,153.4,117.71
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,105.07,73.47
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,46.42,8.33
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,14.76,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,30.98,18.17
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,55.33,39.94
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,79.45,60.99
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,102.74,81.33
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,126.71,102.04
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,147.37,119.67
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,168.4,137.33
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,186.39,151.88
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,204.48,166.22
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,220.29,178.71
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,236.09,191.02
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,172.92,138.46
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,106.67,83.0
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,110.66,86.23
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,114.67,89.43
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,60.42,44.69
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.8
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,29.94,19.43
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,52.19,38.05
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,35.26,23.97
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,18.34,9.82
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,19.31,10.71
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,20.27,11.61
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,60.89,46.15
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,102.85,81.7
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,95.35,75.61
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,87.88,69.55
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,79.92,62.9
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,71.99,56.23
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,62.04,47.85
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,52.18,39.45
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,42.98,31.5
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,33.79,23.44
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,24.13,14.87
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,14.47,6.14
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,7.23,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,10.61,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,21.24,11.29
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,37.56,26.9
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,53.91,41.89
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,71.87,58.19
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,89.8,74.33
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,106.62,89.31
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,123.98,104.64
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,171.16,146.28
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,216.43,185.9
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,236.91,203.45
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,257.65,221.12
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,269.65,230.68
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,281.46,240.0
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,291.11,247.78
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,300.52,255.32
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,225.92,190.87
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,146.68,121.82
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,233.56,197.46
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,316.47,267.86
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,289.98,244.48
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,263.66,221.63
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,243.73,204.82
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,224.09,188.19
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,428.79,365.96
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,597.22,504.1
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,562.97,474.5
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,527.31,444.74
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,486.37,410.28
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,444.87,374.58
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,395.95,332.05
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,348.18,289.47
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,294.59,241.16
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,244.02,194.54
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,183.57,140.22
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,130.8,91.48
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,58.04,15.89
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
